Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,6.4,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,12.35,4.49
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,22.7,14.82
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,33.08,24.73
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,44.33,35.38
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,55.37,45.73
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,65.57,55.17
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,75.68,64.41
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,101.59,87.84
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,127.25,110.7
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,135.28,117.64
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,143.08,124.36
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,158.13,129.85
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,173.51,142.1
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,200.0,162.3
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,229.56,185.65
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,246.97,200.7
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,264.13,215.56
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,299.68,244.79
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,344.01,281.8
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,342.86,282.48
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,341.88,282.9
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,257.75,214.15
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,164.36,135.5
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,217.56,181.2
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,268.8,224.82
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,187.13,156.08
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,97.18,78.85
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,78.69,63.11
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,60.55,47.49
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,55.12,42.86
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,49.69,38.2
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,43.44,32.77
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,37.19,27.3
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,30.96,21.82
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,24.74,16.26
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,18.12,10.24
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,11.51,4.21
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,6.57,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,4.69,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,9.04,1.76
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,16.47,9.21
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,23.92,16.34
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,32.22,24.19
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,40.53,31.97
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,48.44,39.29
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,56.37,46.53
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,91.08,77.88
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,123.33,106.34
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,135.2,116.51
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,145.71,125.47
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,145.62,117.62
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,133.69,109.3
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,127.86,104.32
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,121.3,98.72
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,135.21,110.1
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,149.54,121.69
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,110.16,88.69
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,69.0,53.89
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,73.19,57.44
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,77.37,60.89
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,103.94,83.42
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,131.28,106.37
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,168.48,137.39
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,218.0,178.11
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,249.22,204.54
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,282.83,232.93
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,218.02,179.48
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,140.06,114.3
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,128.13,104.72
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,116.14,94.72
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,102.71,83.49
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,89.14,72.0
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,74.23,59.3
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,59.02,46.06
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,43.35,32.16
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,26.95,17.45
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,15.68,6.02
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.12,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,12.38,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,23.35,13.34
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,38.35,28.69
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,53.07,42.66
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,67.49,56.13
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,79.89,67.51
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,92.28,78.64
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,104.33,89.25
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,115.66,98.86
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,131.05,111.89
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,141.4,120.5
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,151.46,128.78
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,162.61,129.44
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,170.31,135.75
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,198.5,156.42
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,229.93,180.12
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,256.12,200.61
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,285.34,223.93
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,366.36,283.91
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,472.82,366.88
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,514.1,403.36
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,553.15,437.56
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,587.81,467.65
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,619.59,494.91
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,646.58,517.31
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,670.38,536.91
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,687.22,551.76
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,705.76,567.56
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,712.89,574.75
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,716.34,578.47
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,709.94,574.7
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,699.9,568.08
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,680.12,554.09
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,657.07,537.07
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,616.01,506.19
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,572.4,471.61
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,506.5,417.07
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,439.72,357.71
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,320.23,232.22
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,166.1,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,10.67,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,22.77,13.01
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,29.3,20.88
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,35.85,27.39
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,39.54,30.98
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,43.27,34.44
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,46.03,36.93
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,54.0,44.13
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,56.56,46.2
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,59.04,48.15
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,60.98,49.69
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,62.85,51.15
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,115.25,63.17
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,172.33,98.77
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,228.19,143.84
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,283.53,193.26
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,337.15,242.76
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,389.2,290.82
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,438.37,336.27
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,485.55,379.11
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,528.25,416.76
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,568.25,451.21
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,604.11,482.41
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,636.88,510.56
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,664.03,532.94
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,687.68,552.22
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,705.6,568.95
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,719.86,582.82
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,725.02,587.98
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,726.39,590.18
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,726.32,591.56
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,716.53,585.54
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,694.66,569.11
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,669.49,549.72
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,628.44,518.79
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,584.9,484.18
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,515.75,427.28
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,445.73,365.57
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,327.88,244.13
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,172.39,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,12.38,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,24.1,14.05
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,32.37,23.65
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,40.56,31.7
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,45.92,36.93
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,51.25,41.94
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,54.41,44.89
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,57.57,47.76
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,65.26,54.63
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,67.73,56.65
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,69.36,58.0
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,71.01,59.36
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,117.5,69.91
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,169.87,102.9
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,221.97,145.09
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,273.97,191.41
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,310.24,234.36
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,318.93,251.07
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,357.84,283.24
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,400.23,318.41
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,470.36,374.91
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,545.35,435.73
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,442.26,357.74
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,286.98,232.94
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,291.57,237.45
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,296.2,241.46
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,468.11,383.88
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,623.06,508.32
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,474.84,390.37
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,297.31,244.88
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,281.74,233.75
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,265.37,221.16
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,228.14,190.72
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,204.04,170.74
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,176.81,147.96
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,148.81,123.92
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,113.87,93.14
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,77.79,60.84
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,46.18,30.35
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,9.39,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,4.69,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,14.51,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,26.23,15.46
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,37.51,27.87
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,48.62,38.63
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,57.5,47.05
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,66.19,55.07
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,47.19,37.76
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,34.7,26.3
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,45.52,36.07
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,56.37,45.74
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,51.79,41.48
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,47.22,37.26
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,66.01,51.5
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,84.11,66.75
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,87.46,69.47
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,90.83,72.22
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,98.6,78.57
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,106.46,84.97
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,128.33,103.2
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,150.72,121.79
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,114.97,91.78
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,78.21,60.84
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,61.48,46.77
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,44.79,32.65
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,33.13,22.76
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,21.5,12.83
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,19.01,10.72
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,16.52,8.6
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,104.36,84.27
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,205.59,169.54
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,190.06,156.58
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,161.45,132.89
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,142.96,117.51
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,124.24,101.69
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,102.0,82.71
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,79.42,63.1
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,59.97,45.98
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,39.48,27.82
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,21.69,11.34
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,6.58,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.41,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,11.95,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,23.31,12.96
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,30.37,21.32
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,37.42,28.24
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,41.75,32.42
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,50.18,40.15
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,74.0,61.63
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,104.94,89.13
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,76.82,63.56
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,57.63,46.11
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,58.82,46.88
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,67.47,54.21
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,113.55,62.96
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,167.15,94.55
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,220.97,136.44
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,274.57,182.67
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,326.2,228.67
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,376.86,273.83
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,425.26,316.92
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,471.9,357.58
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,514.49,394.19
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,554.84,428.13
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,591.52,459.17
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,625.29,487.37
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,653.25,510.8
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,677.9,531.42
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,695.86,547.48
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,710.19,560.67
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,717.76,566.95
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,721.64,570.67
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,716.98,567.43
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,708.8,561.3
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,696.12,551.71
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,673.59,534.17
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,635.43,507.7
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,594.85,477.79
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,530.05,427.35
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,464.43,372.35
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,352.5,266.42
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,226.84,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,97.65,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,12.8,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,25.02,14.31
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,32.82,23.44
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,40.58,30.96
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,46.33,36.43
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,52.01,41.65
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,75.78,62.99
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,100.8,85.11
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,79.29,65.51
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,64.86,52.34
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,66.2,53.31
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,67.58,54.3
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,135.77,94.3
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,185.72,144.65
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,194.23,151.65
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,200.33,157.08
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,186.78,146.74
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,170.01,133.6
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,147.86,115.84
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,124.18,96.71
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,134.36,104.8
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,144.83,113.06
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,262.87,208.25
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,382.8,302.9
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,453.39,358.58
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,531.93,419.86
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,452.4,358.48
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,364.79,289.76
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,549.93,437.67
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,717.39,564.37
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,710.74,557.84
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,700.43,549.75
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,681.87,535.61
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,660.01,518.36
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,618.44,489.68
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,574.32,457.58
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,516.39,412.39
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,452.18,358.95
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,260.65,196.76
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,39.89,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.95,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,12.38,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,24.19,13.82
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,31.64,22.69
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,39.06,30.04
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,42.97,33.89
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,51.11,41.45
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,54.34,44.44
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,57.57,47.36
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,59.13,48.59
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,60.73,49.85
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,62.22,50.97
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,63.72,52.11
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,110.72,62.55
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,172.69,102.35
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,226.82,146.2
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,280.69,194.93
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,333.07,244.66
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,384.27,293.76
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,432.66,340.13
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,479.26,384.21
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,521.6,423.16
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,561.43,459.05
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,505.05,416.23
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,409.21,338.08
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,444.51,369.14
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,481.53,401.51
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,408.84,342.09
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,316.52,264.82
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,254.11,212.76
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,201.34,167.84
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,154.41,128.2
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,119.14,97.94
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,106.24,87.02
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,93.22,75.86
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,78.37,63.08
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,63.25,49.84
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,48.36,36.59
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,32.9,22.72
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,19.83,10.55
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,8.23,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.27,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,12.38,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,24.26,14.27
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,31.74,23.27
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,39.19,30.7
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,43.89,35.34
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,52.93,43.83
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,56.11,46.73
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,59.31,49.55
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,61.19,51.08
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,63.09,52.6
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,64.52,53.68
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,65.97,54.77
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,112.92,65.0
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,175.5,105.02
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,230.19,149.07
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,284.56,197.75
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,337.5,246.79
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,389.12,294.59
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,437.76,339.65
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,484.57,382.11
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,527.07,419.27
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,567.08,453.2
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,602.81,483.6
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,635.54,510.84
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,662.13,532.17
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,685.26,550.39
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,707.35,568.77
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,721.52,581.21
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,728.75,588.31
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,732.2,592.0
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,725.53,588.89
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,715.11,583.05
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,693.13,567.83
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,667.72,549.63
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,625.85,518.53
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,588.13,489.15
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,519.88,433.19
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,451.17,373.73
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,264.06,210.71
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,48.47,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,13.66,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,12.8,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,23.12,13.33
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,36.83,27.84
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,50.14,40.69
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,63.03,52.81
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,74.8,63.62
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,81.06,69.25
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,88.7,75.99
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,105.92,91.07
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,119.42,102.56
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,122.68,105.18
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,120.34,102.85
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,130.21,86.96
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,170.04,101.55
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,223.47,143.79
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,276.81,190.29
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,328.99,237.55
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,380.06,283.75
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,370.11,287.76
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,325.3,259.36
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,305.02,244.71
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,273.05,219.7
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,337.46,272.12
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,411.4,331.31
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,340.36,275.34
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,259.78,210.6
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,282.18,230.03
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,318.41,260.0
2016,1,11,14,45,192.5,219.0,1.4,11.5,312.5,360.2,295.02
2016,1,11,15,0,269.0,200.0,1.4,12.0,326.0,417.22,341.51
2016,1,11,15,15,525.0,140.0,1.3,11.5,360.0,561.46,458.74
2016,1,11,15,30,781.0,80.0,1.2,11.0,394.0,694.07,561.04
