Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,127.38,105.71
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,136.34,112.69
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,152.8,126.18
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,168.69,139.06
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,176.58,130.13
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,213.06,148.93
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,242.63,162.52
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,300.5,203.48
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,355.08,252.64
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,408.35,300.63
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,458.5,345.96
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,506.95,389.11
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,551.53,427.76
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,593.67,463.62
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,631.45,496.14
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,666.34,525.91
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,695.45,550.89
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,726.04,576.52
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,746.06,593.72
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,762.36,607.25
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,769.65,613.81
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,772.97,617.57
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,768.45,615.86
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,760.11,611.33
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,740.26,596.87
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,713.3,576.89
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,676.14,548.99
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,636.34,518.3
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,572.39,467.82
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,507.09,414.84
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,416.49,339.87
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,327.2,260.91
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,172.35,99.24
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,13.79,1.82
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,28.25,18.93
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,37.04,27.49
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,43.31,33.41
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,47.57,37.29
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,51.84,41.0
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,54.28,43.05
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,56.75,45.04
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,59.04,46.85
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,68.44,54.9
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,70.54,56.47
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,73.61,58.89
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,132.86,73.15
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,192.5,111.75
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,251.68,159.91
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,310.61,212.24
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,367.8,264.32
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,423.72,315.07
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,476.28,362.77
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,526.98,407.9
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,574.14,449.25
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,618.77,487.61
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,659.25,521.76
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,696.69,552.81
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,728.32,579.09
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,756.46,602.32
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,778.01,619.26
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,795.73,632.49
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,806.82,641.18
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,813.98,647.15
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,813.0,646.96
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,815.69,650.17
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,800.89,639.57
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,782.39,626.2
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,749.59,603.38
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,713.68,577.32
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,656.75,534.2
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,597.85,487.34
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,514.98,421.03
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,426.51,344.48
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,266.69,170.21
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,74.76,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,13.35,2.42
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,29.88,20.95
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,36.16,27.45
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,42.47,33.6
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,45.56,36.57
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,48.74,39.47
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,51.31,41.7
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,59.86,49.34
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,62.32,51.34
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,64.68,53.22
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,66.49,54.6
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,70.77,58.19
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,130.77,72.43
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,191.21,112.98
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,250.81,162.87
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,309.95,216.64
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,367.95,270.86
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,424.51,323.5
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,477.93,373.07
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,529.44,419.88
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,577.08,461.81
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,622.11,500.46
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,662.8,535.55
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,700.42,567.5
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,732.54,594.61
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,761.1,618.57
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,784.45,637.25
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,804.03,652.63
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,815.28,662.19
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,822.55,668.98
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,822.8,670.07
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,819.19,668.4
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,812.15,664.21
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,793.85,651.44
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,762.54,629.07
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,728.11,604.04
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,675.07,562.1
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,619.95,516.47
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,533.49,445.14
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,457.69,376.79
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,308.02,211.17
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,121.56,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,14.06,3.53
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,28.95,20.27
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,35.29,26.71
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,41.64,32.8
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,46.0,36.83
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,50.32,40.66
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,52.84,42.81
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,55.35,44.89
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,64.06,52.42
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,66.72,54.42
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,68.49,55.84
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,74.27,60.82
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,134.4,74.26
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,195.13,114.65
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,255.1,164.23
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,314.72,217.58
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,373.15,270.98
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,429.6,322.11
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,483.22,370.06
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,535.04,415.27
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,583.08,455.7
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,628.8,493.11
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,669.72,526.24
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,707.56,556.15
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,740.85,582.42
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,770.71,605.71
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,794.0,622.82
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,813.46,636.87
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,821.62,643.07
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,825.62,646.6
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,831.97,651.96
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,827.26,649.47
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,812.84,639.71
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,794.68,627.29
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,761.89,605.26
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,725.95,580.34
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,671.75,541.4
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,615.4,498.75
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,537.12,438.35
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,452.56,367.19
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,306.14,215.66
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,118.78,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,14.94,4.63
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,30.6,21.69
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,37.03,28.23
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,43.44,34.43
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,48.33,38.94
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,57.88,47.54
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,60.84,49.95
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,63.78,52.29
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,66.52,54.39
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,69.2,56.4
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,70.33,57.13
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,76.99,62.74
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,135.1,76.19
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,193.92,116.03
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,257.83,169.0
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,315.02,220.26
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,355.17,263.4
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,384.83,295.23
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,449.31,347.88
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,525.52,410.54
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,537.25,424.2
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,531.09,422.08
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,612.14,487.81
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,690.85,551.25
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,720.9,574.95
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,747.52,595.89
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,775.01,618.88
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,793.71,634.43
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,799.7,639.65
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,801.42,641.97
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,798.3,641.6
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,791.28,638.46
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,777.14,629.15
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,755.1,613.89
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,719.88,588.78
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,681.83,560.63
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,623.23,514.63
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,563.05,465.52
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,474.71,394.53
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,387.38,319.53
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,222.98,161.68
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,13.66,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,9.39,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,19.44,8.25
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,29.75,20.85
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,36.25,27.39
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,46.54,37.1
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,50.66,40.88
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,54.8,44.51
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,57.51,46.81
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,60.21,49.04
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,61.32,49.8
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,69.83,57.18
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,71.54,58.43
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,80.45,66.06
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,139.29,77.94
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,199.06,118.75
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,258.86,169.37
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,318.38,223.87
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,375.88,277.62
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,432.21,330.04
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,485.9,379.93
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,537.74,427.17
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,585.86,470.39
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,631.53,510.62
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,672.79,546.34
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,711.0,578.9
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,744.19,606.92
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,773.91,631.78
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,797.54,650.16
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,817.37,665.58
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,826.99,673.34
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,832.51,678.18
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,832.22,679.53
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,835.79,683.9
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,822.3,674.32
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,805.07,661.89
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,774.33,638.87
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,740.4,613.73
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,690.02,573.79
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,637.51,530.21
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,554.81,462.32
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,472.04,389.73
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,348.39,260.63
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,164.39,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,10.24,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,21.98,10.84
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,33.91,24.87
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,41.02,31.98
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,48.07,38.71
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,50.91,41.31
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,58.69,48.27
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,61.63,50.76
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,64.56,53.17
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,65.47,53.63
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,66.46,54.14
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,67.68,54.96
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,86.26,60.45
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,144.78,82.49
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,204.11,122.99
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,262.92,172.06
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,321.46,224.53
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,378.25,276.19
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,433.66,326.08
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,486.26,373.79
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,537.08,418.98
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,584.16,459.34
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,628.94,496.8
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,669.19,530.49
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,706.42,561.12
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,738.54,586.45
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,767.27,608.75
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,789.74,625.48
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,808.44,639.19
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,819.72,646.31
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,827.09,650.78
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,825.85,651.04
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,828.55,654.19
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,814.96,644.19
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,797.66,631.43
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,766.04,612.01
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,731.29,589.48
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,678.31,551.2
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,623.26,509.31
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,547.58,449.46
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,466.14,380.34
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,330.04,248.64
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,143.63,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,11.1,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,21.96,11.2
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,33.72,24.43
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,45.66,35.87
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,57.21,46.72
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,68.2,56.7
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,78.77,66.05
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,74.99,62.4
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,71.36,58.85
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,90.59,75.74
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,106.53,89.49
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,107.72,90.11
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,117.43,88.14
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,168.08,114.45
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,217.02,151.02
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,254.38,173.32
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,320.43,224.16
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,379.04,278.65
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,436.03,331.3
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,489.94,380.94
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,541.99,427.97
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,590.43,470.29
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,636.53,509.66
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,678.05,545.27
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,716.5,577.78
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,750.2,606.31
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,780.47,631.41
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,804.62,650.23
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,824.95,666.3
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,839.33,678.27
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,849.75,687.46
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,850.81,690.42
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,847.88,690.54
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,836.97,683.63
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,822.36,673.9
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,794.89,654.62
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,764.45,632.32
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,725.73,601.3
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,676.89,561.59
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,599.73,498.5
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,522.79,431.01
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,390.56,301.47
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,218.14,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,16.22,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,21.4,11.21
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,29.7,20.91
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,35.14,26.33
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,40.62,31.49
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,43.77,34.34
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,46.94,37.07
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,55.27,44.33
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,58.61,47.01
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,61.0,48.8
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,63.3,50.48
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,65.07,51.78
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,79.59,50.98
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,139.41,74.88
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,199.64,116.69
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,259.07,166.28
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,318.06,218.92
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,376.31,272.04
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,432.47,322.77
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,485.37,370.24
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,536.45,415.17
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,583.67,455.17
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,628.51,492.2
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,668.84,525.68
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,706.13,556.16
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,739.08,582.85
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,768.64,606.35
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,790.89,622.72
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,809.34,636.41
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,820.45,645.21
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,827.61,651.35
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,827.53,652.35
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,823.62,650.75
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,818.51,647.28
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,801.86,635.33
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,772.7,615.78
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,740.44,593.21
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,691.55,557.04
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,640.64,517.42
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,561.73,456.58
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,482.8,391.13
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,363.41,278.85
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,217.71,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,16.22,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,22.62,12.54
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,32.31,23.23
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,38.05,28.89
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,43.81,34.29
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,47.62,37.7
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,51.42,40.96
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,53.84,42.96
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,56.26,44.91
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,65.24,52.54
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,67.78,54.41
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,69.48,55.62
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,85.7,54.86
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,145.06,79.48
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,204.94,120.97
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,263.82,169.73
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,322.42,221.31
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,379.6,272.42
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,435.62,321.86
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,488.56,368.48
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,539.63,412.46
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,587.08,451.69
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,632.0,487.82
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,672.66,519.64
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,710.32,548.41
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,742.48,572.76
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,771.17,593.86
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,794.29,610.79
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,813.68,625.24
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,825.41,634.48
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,833.23,641.2
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,833.02,642.16
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,828.95,640.46
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,821.66,635.63
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,802.74,622.56
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,772.48,605.55
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,739.1,585.59
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,684.85,548.33
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,635.35,512.6
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,555.25,450.7
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,476.07,384.94
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,346.65,267.86
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,201.31,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,18.78,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,24.36,13.91
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,33.28,23.58
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,39.01,29.13
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,44.77,34.42
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,48.16,37.4
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,51.57,40.24
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,54.01,42.14
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,56.44,43.96
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,65.18,51.22
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,67.41,52.77
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,69.45,54.25
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,88.33,54.04
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,148.56,79.33
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,209.31,121.05
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,269.15,170.0
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,328.56,221.58
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,386.7,272.92
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,442.97,321.91
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,496.21,367.93
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,547.58,411.26
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,594.97,449.78
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,639.72,485.15
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,679.65,516.92
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,716.47,545.72
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,747.84,570.2
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,775.63,591.57
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,797.49,608.14
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,815.56,622.17
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,826.46,630.33
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,833.44,635.94
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,840.23,642.01
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,835.61,640.13
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,819.28,628.88
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,799.23,615.02
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,768.08,597.25
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,733.78,576.53
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,685.91,543.98
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,631.22,504.5
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,550.61,443.53
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,470.76,378.59
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,342.99,265.28
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,200.67,0.0
2016,2,11,18,15,105.0,9.0,2.45,15.5,14.0,79.22,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
