Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,51.61,39.59
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,56.73,44.16
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,61.81,48.5
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,59.57,46.35
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,63.04,49.11
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,64.95,50.46
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,66.82,51.78
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,74.87,58.34
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,75.2,58.33
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,94.85,57.77
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,156.01,84.67
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,217.33,127.63
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,279.27,178.68
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,340.36,232.58
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,401.08,286.83
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,460.0,338.55
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,517.98,388.3
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,572.44,434.74
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,624.93,478.44
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,674.78,519.19
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,722.27,557.27
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,764.71,590.69
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,804.02,620.46
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,838.04,645.12
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,868.5,667.26
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,893.34,685.22
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,914.27,700.5
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,925.94,709.37
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,933.47,715.53
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,935.49,719.15
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,933.51,720.14
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,922.17,713.23
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,907.04,703.77
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,881.12,687.81
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,861.42,676.02
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,816.5,644.78
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,769.19,611.31
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,700.7,562.33
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,631.51,509.67
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,524.28,422.91
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,430.95,338.53
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,217.86,59.78
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,13.72,2.64
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,28.0,18.86
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,34.51,25.28
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,44.65,34.6
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,49.2,38.66
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,53.72,42.51
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,56.77,44.93
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,59.77,47.23
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,61.82,48.76
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,71.84,57.18
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,74.37,58.93
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,76.75,60.55
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,99.99,60.64
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,162.06,89.31
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,224.97,134.35
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,287.82,186.3
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,348.73,239.12
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,409.1,291.49
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,467.61,341.55
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,524.38,388.69
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,578.33,432.97
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,630.32,474.49
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,678.36,511.01
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,723.77,544.56
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,764.43,575.02
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,801.95,602.56
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,774.12,581.88
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,717.88,541.1
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,819.91,617.74
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,903.04,675.07
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,914.25,683.43
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,921.46,689.98
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,920.91,691.12
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,926.12,696.41
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,781.26,598.56
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,617.72,480.96
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,734.44,571.96
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,830.57,640.64
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,781.68,605.97
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,737.3,574.85
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,665.07,525.75
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,592.75,473.19
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,484.72,388.96
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,380.89,299.96
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,196.17,70.81
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,16.25,5.2
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,32.18,22.41
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,45.3,34.65
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,58.01,46.19
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,69.41,56.23
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,80.35,65.58
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,85.56,69.68
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,90.6,73.53
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,79.0,63.15
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,73.93,58.46
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,75.3,59.33
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,76.63,60.16
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,102.0,61.2
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,162.11,90.39
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,229.5,139.2
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,289.05,188.01
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,347.72,238.51
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,406.04,288.86
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,462.2,336.79
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,517.13,382.51
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,569.32,425.59
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,619.73,466.24
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,665.83,502.03
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,709.36,535.07
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,748.92,565.28
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,785.5,592.91
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,814.56,614.02
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,839.99,632.5
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,829.94,626.16
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,799.31,604.43
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,847.47,640.88
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,886.18,668.79
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,881.85,668.07
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,879.99,669.55
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,860.92,658.18
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,838.31,644.47
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,803.52,622.63
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,765.78,598.27
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,709.98,559.28
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,652.29,517.84
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,575.18,461.81
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,495.44,400.84
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,387.67,314.35
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,285.39,225.82
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,149.0,63.21
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,9.87,1.37
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,19.79,11.53
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,33.08,23.66
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,46.01,35.37
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,59.04,46.97
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,71.95,58.22
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,84.29,68.78
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,99.11,81.31
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,127.73,105.54
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,163.2,135.21
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,131.8,107.87
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,98.8,79.35
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,105.94,81.44
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,113.26,87.18
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,122.63,94.38
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,132.16,101.67
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,136.96,105.13
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,141.9,108.73
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,155.3,119.06
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,169.11,129.68
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,172.08,132.01
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,175.1,134.4
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,176.2,135.05
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,177.27,135.69
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,265.51,205.1
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,355.86,275.15
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,356.0,274.89
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,355.72,274.52
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,246.7,190.4
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,127.82,96.65
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,226.54,175.66
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,326.0,253.93
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,468.7,369.56
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,614.92,485.29
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,714.92,564.71
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,800.41,629.5
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,604.26,483.6
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,383.03,309.16
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,344.53,279.8
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,305.44,248.84
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,261.11,213.28
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,216.22,176.1
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,159.98,128.1
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,102.63,78.04
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,50.85,20.61
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.41,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.82,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.23,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.64,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.46,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.29,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,28.49,19.35
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,53.87,41.3
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,103.42,83.81
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,148.16,121.6
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,153.69,125.62
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,159.03,129.51
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,143.81,111.18
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,126.85,97.44
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,141.64,108.76
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,156.96,120.43
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,194.68,149.87
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,233.59,180.11
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,281.12,216.63
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,339.16,261.31
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,352.8,272.04
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,366.37,282.74
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,367.47,283.86
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,367.4,284.04
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,318.84,246.79
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,258.04,199.59
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,253.16,196.07
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,248.04,192.32
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,131.05,100.15
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,17.43,8.53
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,19.5,10.22
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,21.56,11.9
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,115.19,88.33
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,220.68,173.54
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,107.99,83.07
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.6,0.0
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,28.11,17.68
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,49.7,35.75
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,42.19,29.68
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,34.7,23.55
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,27.64,17.67
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,20.6,11.7
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,14.4,6.35
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,8.21,1.0
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,4.1,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.85,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,3.69,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,6.56,0.0
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,11.09,4.03
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,15.64,8.08
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,20.19,12.11
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,24.75,16.09
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,40.95,30.12
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,57.21,44.0
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,109.15,88.12
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,149.8,121.86
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,158.5,128.47
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,166.85,134.78
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,196.15,144.06
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,234.03,169.42
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,270.96,193.81
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,315.68,226.39
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,344.28,244.28
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,406.11,291.36
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,434.45,321.98
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,437.92,328.99
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,450.3,339.32
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,456.47,344.38
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,369.21,279.91
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,258.2,195.68
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,514.57,394.99
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,776.59,586.58
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,805.77,605.22
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,831.51,622.34
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,851.98,636.16
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,868.77,647.57
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,869.62,648.74
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,872.49,651.59
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,867.59,649.33
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,858.95,644.78
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,839.49,633.4
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,816.59,619.75
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,780.94,596.89
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,742.42,571.74
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,689.21,534.87
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,634.07,495.72
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,551.94,437.21
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,477.48,381.57
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,377.48,302.4
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,282.23,221.94
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,151.52,85.65
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.82,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.28,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,4.93,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,6.16,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.41,0.88
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,16.08,8.47
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,24.78,16.0
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,28.11,18.82
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,31.45,21.63
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,26.91,17.58
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,22.36,13.58
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,28.2,17.52
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,34.04,22.24
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,32.4,20.8
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,30.75,19.37
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,48.29,33.6
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,65.89,47.83
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,82.93,61.46
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,99.77,74.88
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,166.61,127.82
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,234.59,180.89
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,239.98,185.05
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,245.45,189.45
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,188.04,144.72
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,129.01,98.16
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,123.02,93.51
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,116.88,88.69
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,147.45,113.28
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,179.25,138.72
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,115.34,87.96
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,53.21,37.85
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,52.76,37.61
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,52.31,37.36
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,55.61,40.19
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,58.92,43.05
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,80.38,60.97
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,105.73,82.17
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,90.95,70.36
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,76.02,58.26
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,60.91,45.77
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,45.54,32.82
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,31.83,21.02
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,18.97,9.86
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,9.46,0.35
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.28,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,5.74,0.0
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,8.62,2.06
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,11.51,4.69
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,14.82,7.66
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,18.13,10.58
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,38.46,28.56
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,58.89,46.36
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,42.24,31.59
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,25.65,16.92
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,56.46,43.67
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,86.73,69.54
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,153.74,120.08
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,223.65,174.29
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,132.5,101.86
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,15.78,7.41
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,16.62,8.1
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,17.46,8.78
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,108.85,83.39
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,198.28,154.89
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,142.89,110.51
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,85.13,63.88
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,93.49,70.68
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,101.93,77.51
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,90.28,68.1
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,78.53,58.61
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,169.11,132.1
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,264.06,207.91
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,262.99,207.23
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,261.97,206.79
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,197.79,155.75
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,133.16,103.6
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,104.32,80.55
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,75.71,57.35
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,63.13,47.1
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,50.58,36.8
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,37.66,26.09
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,24.78,15.33
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,21.45,12.58
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,18.13,9.8
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,14.82,7.01
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,11.51,4.17
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,8.21,1.29
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,4.92,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.46,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,13.59,5.6
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,23.1,14.68
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,35.56,26.04
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,47.82,37.08
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,60.5,48.37
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,73.06,59.37
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,86.58,70.9
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,99.96,82.11
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,61.0,47.98
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,18.19,10.37
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,23.59,15.04
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,29.01,19.65
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,21.14,11.95
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,13.27,5.35
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,69.57,51.56
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,123.61,94.97
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,75.09,55.67
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,24.12,14.14
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,117.99,89.95
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,209.92,162.17
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,188.38,145.12
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,165.82,127.41
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,347.25,269.32
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,545.58,417.04
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,376.55,290.44
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,181.27,138.83
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,105.37,79.36
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,29.95,18.73
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,284.65,224.16
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,551.37,425.28
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,397.7,308.7
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,206.14,159.61
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,318.19,250.52
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,441.0,346.85
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,294.37,233.0
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,151.59,118.37
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,128.68,100.61
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,105.5,82.12
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,90.71,70.21
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,75.76,58.0
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,60.64,45.54
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,45.28,32.64
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,32.24,21.48
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,19.79,10.7
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,9.87,1.16
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,6.4,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,12.39,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,29.05,18.72
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,44.7,33.66
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,59.71,47.43
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,74.31,60.51
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,85.53,70.28
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,96.39,79.5
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,114.87,95.1
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,137.77,114.22
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,144.2,119.03
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,155.65,128.06
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,164.1,134.49
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,172.19,140.59
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,205.67,150.41
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,245.1,176.38
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,282.32,202.18
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,318.76,229.55
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,356.92,263.69
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,379.49,284.47
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,422.53,317.48
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,470.38,354.0
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,514.1,387.71
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,564.21,425.95
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,645.15,487.28
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,728.48,550.03
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,767.6,578.73
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,803.72,604.27
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,834.27,625.63
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,861.37,644.75
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,882.74,659.24
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,900.39,671.36
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,911.02,679.45
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,917.77,685.2
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,774.79,588.62
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,583.4,448.83
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,441.02,344.33
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,296.89,233.04
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,277.2,219.52
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,256.86,204.79
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,536.27,430.59
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,752.48,589.78
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,684.46,540.38
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,616.22,490.93
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,518.93,415.12
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,424.92,336.74
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,270.88,186.02
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,75.98,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,7.68,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,14.05,0.0
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,26.53,16.78
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,38.09,27.9
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,43.4,32.95
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,48.82,37.8
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,52.68,41.06
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,61.55,48.58
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,62.08,48.68
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,62.77,48.9
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,64.64,50.22
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,75.14,58.9
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,76.58,59.69
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,77.92,60.39
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,132.67,71.93
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,195.45,110.42
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,258.11,159.57
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,320.74,213.23
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,381.92,267.02
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,442.41,319.84
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,501.04,370.22
2016,3,13,12,0,976.0,101.0,5.9,26.0,905.0,558.2,418.08
2016,3,13,12,15,976.5,101.0,5.95,26.0,912.5,611.66,462.56
2016,3,13,12,30,977.0,101.0,6.0,26.0,920.0,662.98,504.33
2016,3,13,12,45,974.0,102.0,6.05,26.0,917.5,710.62,542.41
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,755.45,577.67
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,795.6,608.57
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,832.5,634.93
2016,3,13,13,45,955.5,102.5,6.0,26.5,871.5,863.04,655.58
2016,3,13,14,0,947.0,103.0,6.0,27.0,851.0,889.81,673.57
2016,3,13,14,15,939.5,102.0,5.85,27.0,823.0,912.09,689.07
2016,3,13,14,30,932.0,101.0,5.7,27.0,795.0,930.5,701.94
2016,3,13,14,45,919.5,100.0,5.55,27.0,758.5,940.55,709.12
2016,3,13,15,0,907.0,99.0,5.4,27.0,722.0,946.56,713.69
2016,3,13,15,15,893.0,96.5,5.05,26.5,679.5,945.52,713.65
2016,3,13,15,30,879.0,94.0,4.7,26.0,637.0,940.53,710.92
2016,3,13,15,45,858.5,91.5,4.4,26.0,588.0,936.0,707.93
2016,3,13,16,0,838.0,89.0,4.1,26.0,539.0,917.49,695.82
