Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,14.13,0.31
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,28.59,18.72
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,36.51,26.4
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,44.32,33.55
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,49.72,38.39
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,55.0,42.94
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,58.1,45.36
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,66.72,52.43
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,69.0,54.06
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,71.18,55.59
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,72.72,56.45
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,74.14,57.21
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,74.73,57.52
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,98.2,64.2
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,155.71,86.39
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,214.38,125.14
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,272.87,171.47
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,331.95,221.26
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,390.24,270.72
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,448.19,319.07
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,504.37,365.33
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,559.72,409.57
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,612.86,449.99
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,664.64,488.03
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,713.58,523.89
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,760.61,557.52
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,802.94,587.4
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,842.66,613.79
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,878.7,637.71
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,911.69,659.65
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,939.24,678.13
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,963.31,694.5
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,981.87,708.07
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,996.73,719.48
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,1003.93,726.19
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,1007.3,730.7
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,1003.87,731.95
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,1009.37,739.25
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,994.3,732.3
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,975.65,723.23
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,946.09,706.97
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,913.48,688.59
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,869.66,660.98
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,830.35,636.11
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,768.86,596.17
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,706.72,554.36
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,623.21,493.76
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,541.35,431.49
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,430.35,344.56
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,325.55,256.19
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,164.42,79.9
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,16.08,2.6
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,31.12,20.85
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,49.56,37.72
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,66.38,52.89
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,81.22,65.99
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,95.76,78.49
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,107.42,88.23
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,120.77,99.2
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,103.05,83.5
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,83.17,66.08
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,105.66,84.8
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,127.57,102.73
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,137.08,110.32
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,146.78,112.83
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,182.7,140.24
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,219.55,167.93
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,240.02,182.96
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,275.61,209.79
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,277.84,211.28
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,278.6,211.63
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,336.13,254.85
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,398.78,301.58
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,376.2,284.32
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,349.05,263.6
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,335.54,253.58
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,318.22,240.62
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,410.12,310.01
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,512.92,385.79
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,362.3,274.65
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,202.62,153.27
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,177.18,134.01
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,151.26,114.01
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,212.55,161.84
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,276.68,211.16
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,645.87,496.48
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,952.41,713.47
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,953.92,713.58
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,943.97,708.52
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,703.95,539.68
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,409.6,317.52
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,428.27,334.42
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,423.68,332.91
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,582.93,460.75
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,743.37,581.93
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,679.28,536.15
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,607.97,484.97
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,528.69,425.68
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,451.74,365.52
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,349.53,281.87
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,253.66,199.15
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,134.36,69.43
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,16.25,3.7
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,32.15,21.41
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,43.21,31.67
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,54.04,41.39
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,61.6,48.02
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,70.51,55.58
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,87.79,70.12
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,116.13,93.75
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,129.66,104.54
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,143.68,115.59
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,160.76,129.03
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,187.15,149.91
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,199.19,158.88
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,216.16,162.01
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,246.58,180.33
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,279.7,202.91
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,277.32,189.64
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,328.47,222.05
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,383.47,268.74
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,438.47,314.72
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,491.54,358.85
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,544.18,401.55
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,593.81,440.47
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,645.05,479.54
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,691.13,514.39
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,735.46,547.27
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,775.7,576.72
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,813.43,602.75
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,739.7,546.62
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,612.39,450.63
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,643.55,474.6
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,689.74,508.05
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,698.35,514.9
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,705.26,520.86
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,847.17,626.73
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,969.96,712.37
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,832.53,618.56
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,671.92,502.49
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,803.41,602.38
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,916.83,682.47
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,884.09,662.09
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,848.66,640.74
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,802.42,610.59
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,754.36,578.73
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,691.04,535.81
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,627.22,491.2
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,537.43,425.32
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,459.15,365.37
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,356.75,283.63
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,260.77,202.32
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,138.18,75.33
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,17.85,5.55
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,34.27,23.26
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,47.69,35.55
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,60.71,47.17
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,55.09,42.38
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,53.03,40.49
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,87.68,70.05
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,120.26,97.27
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,142.42,115.51
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,160.61,130.25
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,172.9,139.7
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,173.63,139.57
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,135.48,107.54
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,119.89,78.74
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,170.11,101.61
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,222.69,137.64
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,276.0,180.51
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,330.51,226.76
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,390.11,277.06
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,443.5,322.09
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,495.09,365.49
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,546.41,407.7
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,595.37,446.41
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,643.98,483.88
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,647.45,485.46
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,636.81,475.21
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,538.98,403.28
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,420.54,314.01
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,448.07,335.02
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,476.88,356.61
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,414.08,310.44
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,347.44,260.93
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,396.54,298.5
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,448.19,337.48
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,543.34,410.09
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,621.65,469.75
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,643.88,486.85
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,643.86,488.6
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,655.86,500.01
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,665.08,509.52
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,502.68,389.42
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,342.97,267.03
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,356.2,279.56
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,346.66,274.35
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,299.55,238.1
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,235.59,187.82
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,266.69,213.98
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,277.52,222.9
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,195.79,155.27
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,112.75,85.38
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,55.89,28.89
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,17.41,6.22
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,34.46,24.05
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,42.78,32.11
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,52.84,41.41
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,58.25,46.27
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,63.56,50.82
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,64.62,51.5
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,65.83,52.27
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,74.42,59.29
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,76.77,60.83
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,76.52,60.02
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,76.31,59.27
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,87.34,68.2
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,111.04,67.89
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,169.7,94.07
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,229.82,135.28
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,289.88,183.44
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,350.42,234.37
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,410.05,284.32
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,469.43,332.86
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,526.96,380.05
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,583.49,425.09
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,638.24,466.59
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,691.69,505.78
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,741.1,542.02
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,788.4,575.93
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,832.24,605.86
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,873.43,632.79
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,910.06,656.21
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,943.47,677.43
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,971.26,695.45
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,995.38,711.24
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,1013.86,723.98
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,1028.47,734.41
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,1035.8,739.49
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,1039.2,742.34
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,1035.58,739.12
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,1028.12,733.57
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,1011.47,723.04
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,1003.47,718.09
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,975.06,700.26
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,943.52,680.63
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,898.36,652.96
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,850.96,623.56
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,797.73,590.09
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,737.84,551.05
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,652.99,493.17
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,569.88,433.84
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,459.19,352.85
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,354.47,270.33
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,188.49,113.91
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,6.83,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,20.11,8.78
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.76,23.44
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,44.11,33.05
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,54.26,42.17
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,62.45,49.37
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,68.21,54.25
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,71.36,56.59
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,74.42,58.79
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,76.46,60.17
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,78.37,61.44
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,78.79,61.31
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,87.13,67.83
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,87.69,68.08
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,111.7,68.51
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,166.28,94.26
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,222.54,133.67
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,279.48,179.67
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,343.12,232.94
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,398.47,280.34
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,453.53,326.75
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,507.24,371.66
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,560.22,414.83
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,610.11,453.82
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,658.53,490.56
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,704.64,525.44
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,749.02,558.27
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,787.0,586.03
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,832.49,617.65
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,865.99,640.25
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,896.4,660.76
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,917.62,675.1
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,934.94,686.95
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,948.7,696.56
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,958.76,703.85
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,641.31,483.23
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,237.49,178.11
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,613.45,467.45
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,925.74,688.61
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,565.75,432.78
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,141.81,106.02
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,156.62,118.88
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,172.83,132.38
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,268.82,211.09
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,368.65,291.29
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,319.12,253.07
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,252.93,201.47
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,271.61,217.35
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,270.17,216.36
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,192.14,152.21
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,112.68,85.63
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,58.79,33.53
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,2.4,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.27,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,21.14,9.67
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,37.44,25.93
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,54.93,41.53
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,71.89,56.41
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,86.45,69.04
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,101.96,82.22
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,114.46,92.41
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,126.59,102.12
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,114.74,91.61
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,94.58,74.26
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,104.68,82.26
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,114.67,90.08
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,136.89,108.06
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,159.27,120.36
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,150.49,112.9
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,140.75,104.91
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,161.2,120.46
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,182.13,136.31
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,295.23,218.28
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,430.66,316.75
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,329.29,245.03
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,197.76,147.17
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,176.06,130.54
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,153.56,113.16
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,279.46,208.36
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,410.87,304.98
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,323.06,240.32
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,224.06,166.51
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,284.02,211.72
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,358.06,266.5
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,510.45,380.25
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,673.66,497.78
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,758.78,561.53
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,862.43,637.24
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,734.67,546.28
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,599.33,448.35
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,581.37,436.94
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,561.88,423.9
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,577.65,437.9
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,613.69,465.95
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,581.15,443.57
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,573.05,438.6
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,550.46,424.74
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,503.16,392.96
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,397.84,313.58
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,303.32,239.8
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,276.84,219.45
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,231.25,183.16
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,158.22,123.63
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,69.21,50.43
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,32.97,16.97
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.4,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,7.68,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,22.76,11.75
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.29,26.69
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,48.25,36.94
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,58.98,46.7
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,66.08,52.98
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,74.72,60.4
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,77.57,62.46
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,80.37,64.4
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,112.7,91.71
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,148.61,121.51
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,114.11,91.61
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,83.55,65.33
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,123.75,98.56
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,178.81,127.57
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,188.43,118.41
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,228.15,138.1
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,285.12,184.69
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,348.77,238.34
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,404.46,285.51
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,460.47,331.91
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,515.24,376.52
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,569.3,418.89
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,621.22,457.37
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,672.16,493.43
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,719.43,527.11
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,764.9,558.48
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,807.19,585.26
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,847.15,608.52
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,882.44,630.9
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,914.74,651.33
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,942.05,668.04
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,965.94,682.66
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,983.96,693.6
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,998.3,702.39
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,1007.43,708.95
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,1012.81,713.45
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,1009.5,713.38
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,1015.25,719.19
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,1000.77,711.12
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,982.71,701.23
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,954.44,685.05
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,923.15,667.04
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,882.33,642.79
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,845.39,620.79
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,786.36,584.72
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,726.57,546.98
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,649.36,495.81
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,573.4,442.54
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,466.39,363.73
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,364.87,283.32
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,220.86,148.16
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,47.55,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,22.01,11.49
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,35.26,24.87
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,44.81,33.73
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,56.15,43.85
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,45.78,34.75
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,45.52,34.41
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,64.96,51.15
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,83.18,66.56
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,120.29,97.99
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,155.47,127.3
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,123.81,99.98
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,88.35,69.64
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,162.29,131.03
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,219.89,167.1
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,197.18,148.86
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,150.02,113.66
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,214.78,163.44
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,266.58,202.53
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,323.46,244.15
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,376.8,283.15
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,399.54,300.52
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,422.57,318.02
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,456.01,343.13
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,491.73,369.81
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,400.39,302.55
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,292.15,221.0
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,285.76,216.5
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,278.95,211.47
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,341.71,259.19
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,401.35,303.97
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,462.65,350.6
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,542.57,410.27
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,762.05,578.96
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,955.68,720.63
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,849.43,644.57
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,716.09,545.92
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,788.21,602.35
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,840.11,643.43
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,761.58,586.72
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,661.04,513.88
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,635.83,498.41
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,608.38,480.79
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,507.11,403.86
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,386.97,310.74
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,342.37,276.96
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,298.08,242.36
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,248.96,202.65
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,199.73,161.83
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,132.21,105.27
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,79.91,60.28
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,41.38,24.4
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,4.27,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.71,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.98,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,12.33,5.17
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,19.36,11.65
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,26.4,18.11
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,34.7,25.62
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,43.02,33.04
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,36.79,27.31
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,30.59,21.62
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,99.58,82.29
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,156.97,131.71
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,141.47,117.64
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,113.26,92.82
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,101.92,82.81
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,90.16,69.24
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,113.08,87.78
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,136.14,106.27
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,125.61,97.58
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,114.44,88.43
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,120.37,92.9
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,126.53,97.56
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,186.12,145.17
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,246.35,192.64
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,251.56,196.61
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,256.9,200.81
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,362.83,283.77
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,477.34,371.48
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,381.8,298.27
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,272.21,212.89
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,347.75,272.42
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,421.16,329.19
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,333.5,261.06
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,231.38,180.84
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,308.97,242.45
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,379.51,297.49
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,383.15,300.17
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,386.85,303.15
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,259.48,204.09
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,123.56,95.32
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,179.29,141.19
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,239.41,190.02
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,177.44,140.36
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,116.08,90.47
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,62.25,46.41
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,13.2,5.48
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,11.54,4.14
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,9.88,2.77
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,273.66,230.82
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,517.91,425.1
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,411.5,337.41
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,317.92,257.65
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,185.23,132.61
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
