Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,11.95,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,23.26,13.4
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,34.88,25.21
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,41.79,31.83
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,48.63,38.08
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,53.1,42.06
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,57.48,45.81
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,59.8,47.51
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,67.73,54.09
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,69.57,55.36
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,71.32,56.55
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,72.51,57.25
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,73.59,57.86
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,84.74,67.04
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,120.92,70.79
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,178.37,101.51
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,237.01,144.88
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,295.2,193.81
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,353.88,245.2
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,411.92,295.76
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,469.64,345.02
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,525.68,391.6
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,580.85,436.01
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,633.63,477.23
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,685.09,516.17
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,733.81,553.04
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,780.66,587.72
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,823.09,617.54
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,862.98,644.66
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,898.84,668.91
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,931.59,691.04
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,958.81,708.11
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,982.49,722.85
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,1000.63,735.04
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,1015.03,744.92
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,1023.2,751.33
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,1027.56,755.48
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,1024.06,756.17
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,1016.81,754.63
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,1001.82,746.69
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,995.55,744.77
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,968.02,729.23
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,937.42,711.72
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,895.54,684.91
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,851.37,656.24
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,800.6,622.08
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,743.53,582.42
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,664.6,525.29
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,587.06,466.78
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,484.4,388.19
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,386.74,308.43
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,250.16,181.39
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,68.2,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,5.97,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,10.9,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,23.25,13.38
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,37.28,27.01
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,44.86,34.14
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,52.29,40.84
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,57.33,45.27
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,62.23,49.41
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,64.98,51.45
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,67.65,53.35
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,76.31,60.48
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,78.46,61.96
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,79.33,62.21
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,80.1,62.4
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,80.34,62.28
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,118.03,67.11
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,184.58,105.55
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,242.11,147.71
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,299.64,195.07
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,357.79,244.68
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,415.3,293.84
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,472.66,341.92
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,528.09,387.94
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,582.75,432.07
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,635.8,473.01
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,687.88,511.99
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,735.93,548.05
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,782.12,582.01
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,825.11,612.21
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,865.68,639.61
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,901.48,663.69
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,934.2,685.68
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,962.32,704.62
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,986.97,721.35
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,1004.73,733.34
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,1018.73,743.03
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,1027.46,749.8
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,1032.4,754.32
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,1029.0,752.89
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,1021.88,749.25
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,1020.53,749.97
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,1002.98,740.17
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,974.97,723.59
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,943.88,704.91
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,903.57,679.81
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,860.82,652.71
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,809.69,619.97
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,751.96,581.46
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,676.58,528.0
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,602.23,472.92
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,496.47,393.36
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,395.81,312.61
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,257.15,186.79
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,73.28,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.21,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,23.26,13.41
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,34.09,23.95
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,40.66,30.07
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,47.13,35.83
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,50.94,39.13
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,54.69,42.25
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,62.98,49.18
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,66.22,51.66
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,68.11,52.85
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,69.9,53.93
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,72.04,55.3
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,73.97,56.48
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,85.1,65.53
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,124.83,70.63
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,182.1,101.71
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,240.09,143.95
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,297.12,190.55
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,354.58,239.17
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,411.42,286.83
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,467.65,332.87
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,521.87,376.73
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,575.15,418.57
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,626.38,457.09
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,676.44,493.6
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,723.69,528.13
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,769.09,560.64
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,810.13,587.94
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,848.68,612.6
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,883.23,635.37
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,914.72,656.19
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,941.18,673.83
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,964.19,689.4
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,884.89,637.62
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,753.92,545.9
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,898.98,650.99
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,998.9,717.05
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,958.9,693.31
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,892.18,652.67
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,790.66,584.71
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,673.96,504.54
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,706.7,531.7
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,714.71,541.16
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,635.01,485.46
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,534.47,414.21
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,491.24,384.3
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,447.23,352.63
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,396.87,315.06
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,346.1,275.77
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,282.29,225.22
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,219.89,173.31
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,129.88,92.56
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,24.88,14.93
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,36.45,26.15
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,43.67,32.86
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,50.73,39.15
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,55.47,43.27
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,60.08,47.12
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,63.27,49.53
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,66.33,51.75
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,74.13,58.1
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,75.66,59.04
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,76.0,58.87
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,76.3,58.68
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,76.69,58.82
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,129.16,73.88
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,185.14,104.5
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,242.61,146.67
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,300.14,194.25
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,358.16,243.91
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,415.44,292.42
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,472.64,339.75
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,528.25,385.23
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,582.99,428.66
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,636.22,468.78
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,688.62,506.95
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,736.68,541.87
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,782.76,574.51
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,825.86,601.71
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,866.48,626.48
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,902.71,649.85
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,935.84,671.18
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,962.99,688.68
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,986.57,704.02
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,1005.07,716.83
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,1019.82,727.47
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,1026.94,733.52
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,1030.24,737.42
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,1027.1,738.0
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,1020.23,736.4
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,1004.26,729.57
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,997.07,728.5
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,970.08,714.13
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,940.05,697.84
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,897.26,672.76
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,852.25,645.75
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,801.97,614.1
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,745.34,576.87
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,672.33,525.52
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,600.27,472.54
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,500.32,397.09
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,405.12,320.52
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,277.82,205.84
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,104.31,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,6.83,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.41,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,26.52,16.36
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,40.34,29.53
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,50.08,38.56
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,59.59,47.12
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,68.09,54.53
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,73.9,59.38
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,76.03,60.79
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,78.14,62.13
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,80.25,63.57
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,82.2,64.86
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,83.79,65.72
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,85.17,66.4
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,94.24,73.62
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,134.21,79.9
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,187.63,110.69
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,242.12,151.47
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,296.01,196.29
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,350.78,243.41
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,404.77,289.63
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,458.58,334.82
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,510.77,378.37
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,562.51,420.48
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,611.5,458.99
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,663.5,498.74
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,709.12,533.45
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,753.04,566.18
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,613.0,460.47
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,412.32,306.26
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,446.45,332.24
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,482.27,358.69
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,729.71,545.79
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,939.16,694.03
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,955.14,704.22
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,967.58,713.41
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,982.0,722.62
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,979.56,720.72
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,974.36,719.81
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,965.61,716.69
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,952.47,709.7
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,929.17,695.94
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,898.73,678.37
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,865.6,658.82
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,827.88,634.5
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,787.86,608.3
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,729.29,569.11
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,669.99,528.24
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,602.24,479.49
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,535.02,428.83
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,437.76,352.45
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,342.5,273.63
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,201.5,149.43
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.42,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.23,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.46,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,4.1,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,5.75,0.0
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,7.4,0.86
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,9.06,2.3
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,45.95,34.42
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,81.86,65.1
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,76.94,60.63
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,71.49,55.74
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,42.73,30.95
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,14.08,6.38
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,64.09,48.75
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,111.79,84.6
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,98.94,73.96
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,85.58,63.04
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,74.3,53.95
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,62.68,44.62
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,73.05,52.79
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,83.28,60.83
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,143.73,108.25
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,204.42,155.18
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,248.2,188.22
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,293.03,221.64
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,246.15,186.1
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,197.32,148.93
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,128.69,95.94
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,58.73,41.02
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,390.38,301.41
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,732.24,549.69
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,517.12,392.31
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,247.39,187.84
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,305.52,233.25
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,354.42,270.62
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,243.25,186.36
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,151.17,114.94
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,266.24,206.69
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,379.48,295.75
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,245.33,191.8
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,105.14,79.72
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,372.88,299.54
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,601.25,480.03
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,365.47,294.59
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,123.66,95.89
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,106.95,82.89
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,90.05,69.37
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,72.37,54.83
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,54.37,39.81
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,38.83,26.72
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,24.77,14.73
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,14.42,5.53
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.1,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,2.13,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.12,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,9.88,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,27.35,16.96
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,43.83,32.06
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,61.59,47.89
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,79.0,63.15
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,94.73,76.63
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,106.81,86.68
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,107.3,86.66
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,107.26,86.13
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,126.76,102.05
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,145.93,117.46
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,126.8,100.94
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,119.61,94.48
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,148.03,117.4
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,212.96,151.08
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,220.07,144.0
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,252.05,160.65
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,304.36,203.82
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,357.92,249.35
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,414.56,296.42
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,467.1,339.88
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,518.86,382.65
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,570.29,424.03
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,588.57,437.73
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,595.25,440.67
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,628.94,465.4
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,657.83,486.28
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,750.34,555.49
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,839.26,619.61
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,873.32,641.88
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,904.49,662.36
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,931.29,678.8
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,954.78,693.24
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,971.05,704.35
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,983.72,713.27
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,991.29,719.0
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,995.22,722.55
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,1003.76,730.5
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,995.45,727.53
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,980.47,719.25
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,962.11,708.88
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,933.88,692.84
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,902.73,674.79
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,868.63,653.52
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,826.32,626.32
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,769.78,590.52
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,712.43,552.97
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,640.05,501.74
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,568.58,448.96
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,470.36,373.6
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,376.56,297.58
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,249.68,187.18
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,114.76,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,39.84,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.95,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,31.52,20.33
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,48.96,36.18
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,61.18,47.16
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,71.48,56.17
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,88.56,70.68
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,106.67,85.74
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,94.79,75.26
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,90.67,71.38
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,92.85,72.78
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,94.85,74.01
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,92.86,71.95
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,91.01,70.05
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,90.66,69.4
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,134.87,78.09
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,193.66,113.4
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,245.52,151.39
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,298.58,194.81
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,352.46,240.24
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,405.74,284.68
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,459.23,328.42
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,510.98,370.5
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,562.23,411.15
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,611.18,449.22
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,658.82,485.43
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,703.68,518.85
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,747.02,550.55
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,786.1,577.53
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,822.77,602.16
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,855.4,624.09
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,885.13,644.08
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,908.24,659.95
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,927.9,673.68
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,942.16,685.1
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,952.88,694.4
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,953.62,695.9
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,960.2,701.5
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,952.59,697.56
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,941.58,691.61
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,914.11,674.78
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,883.53,655.96
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,849.97,635.85
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,813.83,613.79
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,748.66,570.1
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,692.43,532.09
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,631.38,490.18
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,570.46,447.12
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,488.52,386.48
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,391.81,312.54
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,306.09,244.12
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,224.12,176.09
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,116.83,85.39
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,7.26,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.63,0.0
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,28.27,17.92
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,43.02,31.44
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,55.08,42.3
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,66.77,52.57
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,74.86,59.47
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,82.67,65.92
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,89.89,71.59
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,96.75,76.83
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,101.06,79.99
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,103.69,81.72
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,108.95,85.63
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,113.65,89.06
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,113.67,88.63
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,156.68,97.45
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,209.38,130.17
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,262.09,169.91
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,311.52,209.99
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,362.35,252.28
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,412.76,293.95
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,462.82,334.46
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,511.8,373.7
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,560.91,412.05
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,612.64,451.25
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,664.32,489.99
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,551.65,407.92
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,390.9,286.79
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,357.51,262.62
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,314.62,231.02
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,446.45,327.84
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,590.98,429.96
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,470.71,344.4
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,354.92,260.56
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,681.05,502.51
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,970.37,697.57
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,797.98,579.36
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,577.24,422.32
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,432.05,321.09
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,304.76,227.72
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,382.1,288.11
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,483.06,363.84
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,562.42,425.35
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,615.16,467.91
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,670.78,510.7
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,699.18,534.51
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,637.5,492.03
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,575.94,448.92
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,497.41,391.45
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,402.97,320.07
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,316.29,251.66
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,233.36,183.39
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,145.65,107.96
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,37.21,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,14.8,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,8.11,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,15.59,1.15
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,31.69,20.76
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,46.77,34.55
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,62.84,48.82
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,78.38,62.33
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,89.14,71.41
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,99.57,79.97
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,101.45,81.12
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,107.36,85.61
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,76.6,59.47
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,41.45,29.64
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,72.79,55.8
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,102.17,79.81
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,65.77,49.33
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,27.42,16.33
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,168.86,124.12
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,285.45,208.12
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,316.3,230.01
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,349.64,254.3
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,377.38,274.45
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,405.69,294.72
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,436.39,317.05
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,468.63,340.27
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,530.93,384.5
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,607.48,438.15
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,665.93,481.29
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,738.99,534.22
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,469.87,348.37
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,144.39,105.08
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,431.92,321.19
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,721.99,521.3
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,821.49,590.62
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,917.14,657.33
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,930.21,666.8
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,939.84,675.06
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,813.42,589.68
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,669.32,489.0
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,793.52,580.09
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,905.2,658.17
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,765.21,562.75
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,612.95,456.81
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,711.93,532.29
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,784.28,586.53
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,737.5,555.0
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,689.58,523.1
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,628.13,481.51
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,566.8,438.88
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,492.28,385.24
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,402.2,318.13
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,316.43,251.09
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,234.55,184.24
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,124.61,92.28
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,12.5,0.55
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,32.73,21.89
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,52.01,39.38
