Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,70.53,55.9
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,87.3,70.56
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,101.35,82.5
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,114.92,93.74
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,125.31,102.02
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,135.28,109.8
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,142.75,115.38
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,142.12,114.2
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,146.96,117.57
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,151.35,120.55
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,152.82,121.14
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,193.27,129.96
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,234.87,154.56
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,279.43,186.71
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,325.88,223.6
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,369.88,259.57
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,415.51,296.13
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,463.0,333.38
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,509.42,369.72
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,556.08,405.24
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,602.94,439.47
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,651.84,474.28
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,695.58,505.1
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,738.14,534.37
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,776.18,559.31
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,812.09,582.33
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,843.8,603.46
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,872.73,622.61
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,895.91,638.07
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,915.9,651.34
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,884.5,630.75
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,845.68,605.3
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,868.76,622.99
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,889.02,638.34
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,889.69,640.22
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,893.83,644.51
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,862.82,626.08
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,836.14,610.55
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,758.28,560.37
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,679.57,508.62
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,583.89,443.52
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,511.27,392.52
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,455.22,352.88
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,381.68,299.16
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,393.89,309.75
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,383.6,302.31
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,299.7,236.59
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,218.84,171.0
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,117.06,86.44
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,8.11,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,15.66,2.74
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,32.07,21.16
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,48.25,35.87
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,62.58,48.63
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,74.47,58.97
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,93.36,74.99
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,109.43,88.26
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,125.44,100.98
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,140.82,112.87
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,154.89,123.96
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,177.19,141.62
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,185.55,147.53
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,193.5,153.1
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,194.23,153.19
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,215.29,161.3
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,216.77,161.93
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,217.08,162.03
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,233.04,173.63
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,249.44,185.47
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,257.49,191.22
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,265.52,196.97
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,217.43,161.26
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,166.26,123.0
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,212.85,157.99
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,260.28,192.59
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,292.97,216.45
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,326.69,240.93
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,255.25,189.01
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,181.38,134.59
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,198.04,147.88
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,214.99,161.02
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,127.82,94.85
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,40.98,27.03
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,60.65,42.85
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,80.49,58.71
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,73.14,52.97
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,65.93,47.34
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,51.23,35.78
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,36.58,24.12
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,73.3,53.89
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,112.37,85.35
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,202.33,158.25
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,290.31,228.24
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,175.05,137.54
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,60.56,44.47
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,52.2,37.85
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,43.86,31.05
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,36.36,24.87
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,28.88,18.6
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,21.42,12.29
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,13.98,5.93
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,8.21,0.89
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.46,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.28,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,12.36,1.65
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,30.1,20.21
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,46.85,35.74
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,63.06,50.49
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,79.06,64.74
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,93.51,77.46
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,109.39,91.16
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,121.31,101.01
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,135.49,112.63
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,154.07,127.81
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,168.93,139.63
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,184.83,152.18
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,191.34,156.81
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,198.33,161.81
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,225.25,166.82
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,271.69,200.59
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,301.75,223.84
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,320.92,240.58
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,335.67,253.69
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,356.19,269.39
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,386.46,292.0
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,355.63,269.57
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,318.07,241.65
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,302.36,229.52
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,287.04,217.58
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,288.25,218.54
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,289.33,219.37
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,331.46,250.53
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,373.45,281.0
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,368.03,277.01
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,361.8,272.64
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,300.21,227.14
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,249.13,188.98
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,286.69,218.4
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,344.09,262.3
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,364.45,278.06
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,385.7,294.66
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,505.71,386.85
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,606.29,462.53
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,452.34,348.53
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,275.0,212.87
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,196.71,153.03
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,139.01,107.51
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,125.86,97.42
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,112.66,87.11
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,97.33,74.93
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,81.86,62.47
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,67.3,50.58
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,52.56,38.34
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,38.48,26.52
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,25.59,15.55
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,15.65,6.9
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.26,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.03,2.96
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,30.64,20.35
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,46.24,34.63
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,62.72,49.39
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,78.94,63.61
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,95.7,78.14
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,112.11,92.1
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,125.96,103.45
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,139.45,114.31
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,154.44,126.5
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,169.02,138.24
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,140.24,113.5
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,112.68,89.94
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,129.61,103.62
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,147.25,112.38
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,168.29,128.2
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,189.87,144.32
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,233.33,177.24
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,264.94,200.81
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,259.99,196.67
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,239.8,180.99
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,191.91,144.21
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,141.31,105.14
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,201.17,150.76
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,261.92,195.96
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,393.05,293.54
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,536.81,397.02
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,555.86,409.51
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,574.59,422.37
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,468.6,346.98
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,360.89,268.34
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,297.09,222.09
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,243.8,182.65
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,327.3,245.9
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,403.53,302.58
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,463.26,348.09
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,545.56,409.34
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,541.66,408.51
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,536.64,407.35
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,577.92,441.23
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,639.5,489.15
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,472.46,366.05
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,307.2,239.23
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,262.71,205.96
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,217.79,171.32
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,191.9,151.54
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,150.48,118.78
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,372.23,304.42
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,553.86,447.6
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,461.35,373.48
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,369.03,297.51
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,263.9,206.07
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,153.01,63.71
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,53.4,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,5.97,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,11.53,1.73
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,26.29,16.7
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,40.47,29.64
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,57.34,44.71
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,74.02,59.34
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,61.54,48.34
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,46.36,34.93
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,86.26,69.17
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,122.77,99.79
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,125.28,101.49
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,127.56,103.03
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,142.71,115.11
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,157.66,126.88
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,177.9,142.83
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,200.48,152.96
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,149.73,113.03
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,91.97,67.71
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,136.27,102.22
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,180.57,136.24
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,221.01,166.95
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,262.23,197.96
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,246.73,186.11
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,230.17,173.57
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,341.53,256.91
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,464.23,345.71
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,452.49,336.65
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,437.94,326.0
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,540.54,401.18
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,655.12,482.29
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,625.74,460.74
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,597.13,440.21
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,419.93,313.91
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,209.25,156.67
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,596.92,453.96
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,948.61,696.37
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,955.06,698.92
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,958.01,702.42
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,951.5,700.87
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,949.69,702.68
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,930.29,691.87
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,907.84,679.19
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,877.67,661.85
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,844.93,642.63
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,614.44,478.48
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,361.48,284.79
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,325.4,259.14
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,288.73,231.58
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,248.68,200.07
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,208.34,167.51
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,147.46,117.57
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,102.61,79.57
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,60.96,43.44
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,14.03,1.24
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,7.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,10.24,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,19.28,7.27
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,35.44,24.81
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,50.4,38.75
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,61.04,48.53
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,71.48,57.84
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,52.97,41.47
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,37.2,27.43
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,77.37,62.53
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,113.82,93.67
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,133.91,110.26
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,152.73,125.54
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,169.43,138.83
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,197.14,161.08
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,151.07,122.39
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,111.13,84.84
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,144.43,110.89
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,178.09,136.75
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,229.83,175.87
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,292.37,222.72
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,274.42,208.81
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,261.51,198.82
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,284.17,215.94
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,300.78,228.33
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,343.33,259.67
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,388.57,292.54
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,453.19,340.32
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,524.42,392.2
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,410.12,308.23
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,280.96,211.51
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,290.83,219.45
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,300.9,227.16
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,435.76,328.89
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,582.76,435.67
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,613.53,458.59
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,644.42,482.3
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,646.58,485.48
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,667.8,502.06
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,486.64,371.58
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,300.85,231.19
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,188.83,145.4
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,99.62,74.8
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,169.68,132.11
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,267.04,210.27
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,263.88,208.83
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,260.4,207.38
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,230.42,184.45
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,200.12,160.83
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,168.85,135.79
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,137.28,109.88
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,91.35,71.26
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,58.18,42.76
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,35.1,22.73
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,12.37,1.01
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.4,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.46,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.1,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,6.16,0.0
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,8.22,1.69
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.0,6.85
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,19.79,11.99
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,18.15,10.45
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,16.51,8.92
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,22.33,13.97
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,28.16,18.99
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,35.66,25.43
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,43.19,31.84
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,46.56,34.65
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,49.94,35.65
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,72.18,53.76
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,93.57,71.0
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,105.73,80.63
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,118.0,90.3
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,126.61,96.76
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,135.51,103.41
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,219.48,168.42
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,303.98,231.61
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,433.5,327.82
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,598.18,445.49
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,639.51,472.89
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,681.47,501.26
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,713.71,523.82
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,745.25,545.86
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,636.83,468.78
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,500.09,369.84
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,452.15,336.21
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,401.01,299.09
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,322.84,242.72
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,229.38,173.41
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,204.52,154.81
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,179.32,135.55
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,198.79,151.28
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,219.23,167.71
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,230.22,176.81
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,241.93,186.58
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,211.15,163.55
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,180.12,139.98
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,140.15,108.59
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,100.35,76.74
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,87.41,66.66
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,74.39,56.31
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,61.28,45.59
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,48.06,34.6
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,36.38,24.8
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,24.76,14.91
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,15.65,7.01
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,6.57,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.41,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,10.67,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.36,8.06
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,31.11,21.18
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,42.67,31.92
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,34.29,24.82
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,30.54,21.55
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,44.27,33.62
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,58.04,45.49
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,76.65,61.21
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,94.64,76.03
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,109.45,88.05
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,124.07,99.75
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,147.95,118.92
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,171.23,137.28
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,174.73,139.68
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,179.78,136.82
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,215.18,162.47
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,264.27,198.13
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,301.74,223.14
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,361.09,265.04
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,390.99,282.13
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,470.92,340.06
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,522.0,381.18
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,572.4,420.77
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,621.26,457.57
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,669.43,492.83
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,713.88,525.17
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,756.78,555.7
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,795.67,581.09
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,832.32,603.84
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,865.19,625.15
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,895.17,644.56
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,919.81,660.55
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,941.16,674.54
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,956.34,684.71
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,968.01,692.84
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,975.17,698.92
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,992.24,711.49
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,987.93,710.58
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,980.09,707.79
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,963.24,699.36
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,943.14,688.95
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,915.2,674.24
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,891.0,661.96
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,849.67,637.11
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,806.44,610.61
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,751.47,575.31
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,695.69,538.46
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,625.49,489.77
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,556.11,439.65
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,466.82,371.63
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,377.12,300.05
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,269.81,210.03
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,161.63,91.87
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,55.39,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,10.24,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,19.39,8.06
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,37.89,26.39
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,55.12,41.88
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,56.7,43.62
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,59.34,45.96
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,77.96,61.98
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,96.28,77.47
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,113.41,91.54
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,130.35,105.21
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,149.68,120.63
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,173.68,139.64
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,181.09,144.89
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,188.14,149.86
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,214.65,170.72
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,241.25,177.2
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,268.87,195.51
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,297.74,216.21
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,326.76,238.75
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,355.18,260.82
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,384.18,282.25
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,414.26,304.24
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,413.13,304.31
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,414.35,305.52
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,485.52,357.49
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,569.84,418.18
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,545.97,400.45
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,509.61,373.82
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,357.82,265.63
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,191.52,142.13
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,414.3,309.82
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,638.04,467.87
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,582.7,426.69
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,507.09,372.6
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,468.6,345.99
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,427.93,317.24
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,466.45,346.82
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,526.61,391.14
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,592.39,441.31
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,679.36,505.32
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,682.78,509.95
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,683.59,513.49
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,733.92,552.79
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,759.65,575.26
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,714.86,545.64
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,668.77,515.0
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,609.2,474.22
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,531.02,418.85
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,458.2,364.94
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,387.82,310.8
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,308.35,247.41
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,231.33,183.84
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,136.92,105.02
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,52.5,27.55
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,19.19,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,10.67,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,20.34,8.87
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,36.49,25.07
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,52.56,39.54
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,66.2,51.61
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,77.23,61.13
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,93.78,75.23
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,111.0,89.64
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,120.65,97.26
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,136.4,109.84
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,151.73,122.1
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,166.89,134.11
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,177.96,142.39
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,198.01,157.86
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,204.56,154.26
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,229.7,165.83
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,276.79,198.94
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,309.57,223.04
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,316.92,232.13
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,327.35,242.74
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,269.7,200.66
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,207.27,154.24
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,215.14,160.26
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,223.14,166.23
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,199.8,148.65
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,175.56,130.37
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,222.59,165.98
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,270.61,201.82
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,406.24,302.09
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,554.97,407.95
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,616.64,452.57
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,691.71,506.34
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,453.68,338.1
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,190.77,141.64
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,580.05,439.46
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,944.09,691.91
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,948.2,693.09
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,948.89,695.03
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,843.5,623.57
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,722.67,538.23
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,707.7,536.2
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,690.42,520.93
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,765.55,579.48
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,822.07,623.28
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,766.52,585.82
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,720.12,555.03
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,662.99,516.44
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,605.78,476.78
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,529.15,419.8
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,454.71,362.62
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,352.54,282.82
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,273.47,217.87
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,183.27,141.51
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,90.06,52.58
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,28.57,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,11.95,0.0
