Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,21.99,10.26
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,34.29,23.24
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.74,34.57
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,55.87,42.73
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,64.75,50.43
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,84.33,67.18
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,105.83,85.29
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,122.18,98.59
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,137.67,110.95
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,149.71,120.26
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,161.07,128.92
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,170.9,136.23
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,180.06,142.95
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,161.44,120.71
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,142.3,106.63
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,149.94,112.02
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,157.78,117.55
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,165.09,122.95
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,172.61,128.55
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,179.02,133.11
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,185.47,137.68
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,158.19,116.92
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,129.72,95.15
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,193.4,143.39
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,257.96,191.35
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,343.4,254.56
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,435.57,321.52
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,327.5,242.84
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,207.53,153.69
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,205.73,152.63
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,203.8,151.3
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,310.14,231.25
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,414.95,308.2
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,700.42,522.14
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,946.24,694.52
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,952.21,697.57
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,954.72,700.14
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,811.59,601.71
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,644.41,480.49
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,657.57,500.51
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,668.15,503.73
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,478.63,366.15
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,291.3,223.56
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,402.36,313.21
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,508.87,396.93
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,464.52,364.99
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,419.78,332.63
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,367.22,293.14
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,297.5,239.14
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,238.42,191.36
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,180.57,143.08
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,116.63,88.39
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,38.73,20.09
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,15.58,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,11.95,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,22.29,10.67
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,37.73,26.16
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,53.26,40.16
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,61.98,47.99
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,68.03,53.25
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,90.64,72.43
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,113.29,91.27
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,130.04,104.82
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,146.13,117.6
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,153.63,123.35
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,163.69,131.18
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,170.9,136.38
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,177.93,141.41
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,189.66,143.8
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,203.75,153.8
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,216.41,162.63
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,229.29,171.75
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,219.28,164.08
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,207.9,155.43
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,215.88,161.12
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,223.86,166.75
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,305.3,227.42
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,398.16,295.48
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,420.6,311.23
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,444.1,327.84
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,462.17,341.07
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,480.72,354.63
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,425.86,314.28
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,365.61,269.74
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,361.64,267.66
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,356.96,264.93
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,347.49,258.19
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,337.28,250.94
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,440.64,328.55
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,567.54,420.86
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,592.37,439.8
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,616.79,458.94
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,624.77,467.14
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,653.13,489.6
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,557.52,429.45
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,482.76,366.64
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,568.13,433.35
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,626.87,479.71
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,569.37,438.43
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,511.61,396.87
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,456.76,357.26
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,384.17,303.36
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,324.48,257.47
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,266.03,211.25
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,206.36,163.3
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,132.88,103.1
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,76.56,55.9
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,15.68,4.87
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,8.11,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.41,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,6.57,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,14.4,6.45
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,22.26,13.42
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,31.8,21.76
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,41.36,30.0
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,73.81,57.71
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,103.94,83.04
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,81.6,63.77
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,55.56,41.5
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,60.18,45.23
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,64.81,48.93
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,103.9,81.21
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,140.35,110.85
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,110.09,81.91
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,77.56,56.13
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,126.36,93.93
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,174.37,130.4
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,195.55,146.27
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,217.25,162.53
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,195.94,145.97
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,173.32,128.5
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,183.71,136.37
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,194.34,144.37
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,261.27,194.62
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,326.69,242.92
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,325.48,241.87
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,321.92,239.26
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,349.25,258.96
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,375.77,277.84
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,379.54,280.71
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,383.01,283.47
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,388.97,288.14
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,394.87,292.82
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,417.21,309.72
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,440.4,327.19
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,396.87,295.72
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,351.69,262.89
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,336.7,252.57
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,321.22,241.77
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,234.32,183.34
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,168.83,126.27
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,166.97,125.61
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,165.44,125.13
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,284.37,221.02
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,409.35,319.2
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,369.24,289.54
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,329.09,259.75
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,284.94,226.14
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,240.74,191.54
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,191.05,151.27
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,127.44,98.94
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,78.32,57.27
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,21.97,9.34
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,10.24,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,5.55,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,10.69,2.27
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,26.46,16.54
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,41.43,29.79
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,57.97,44.18
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,74.31,58.16
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,56.74,43.12
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,35.54,24.9
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,21.47,12.73
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,7.42,0.67
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,41.85,29.8
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,76.5,58.71
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,119.06,93.73
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,159.15,126.22
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,169.84,128.79
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,182.06,137.92
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,192.36,145.46
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,202.81,153.22
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,213.07,160.84
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,223.5,168.62
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,259.7,195.78
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,307.66,231.65
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,320.78,241.32
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,334.08,251.15
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,422.16,316.25
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,525.95,391.45
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,545.31,405.83
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,565.2,421.2
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,506.59,377.72
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,432.46,321.92
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,379.32,283.28
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,312.12,233.56
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,468.08,350.64
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,609.02,453.38
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,786.59,587.05
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,944.94,701.5
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,768.99,574.65
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,553.28,413.96
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,501.27,376.76
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,425.67,321.45
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,427.33,324.15
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,450.48,342.35
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,313.76,240.24
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,182.62,138.98
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,375.6,294.07
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,548.86,428.02
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,491.39,385.43
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,435.69,344.13
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,361.28,288.29
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,306.85,246.07
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,241.99,193.8
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,178.49,141.07
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,96.32,72.3
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,21.63,9.43
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,10.24,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.41,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,6.57,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,15.23,7.18
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,23.92,14.91
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,34.29,24.01
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,44.69,33.0
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,63.54,49.15
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,81.57,64.41
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,54.71,41.21
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,25.63,16.23
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,50.59,37.33
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,75.69,58.28
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,93.29,72.61
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,110.51,86.45
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,100.92,74.79
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,91.02,66.8
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,120.41,89.42
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,149.89,111.79
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,172.93,128.99
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,196.48,146.47
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,229.83,171.2
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,263.94,196.22
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,215.02,159.45
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,163.12,120.24
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,188.35,139.36
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,214.07,158.66
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,204.28,151.21
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,194.15,143.59
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,174.59,128.83
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,154.49,113.62
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,181.46,134.06
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,208.93,154.64
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,324.15,239.55
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,438.33,320.12
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,410.75,300.31
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,381.69,280.03
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,462.29,338.79
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,566.24,410.68
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,778.46,558.51
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,957.11,672.37
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,948.15,664.02
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,935.58,656.19
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,787.62,567.24
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,629.85,463.89
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,731.13,540.05
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,810.48,594.13
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,757.27,561.82
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,703.16,529.29
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,640.55,488.28
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,578.16,445.45
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,490.41,382.43
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,400.91,314.52
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,294.41,228.51
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,195.69,133.9
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,66.84,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,14.08,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,25.84,13.82
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,40.37,28.33
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,55.04,41.55
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,55.47,42.23
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,56.5,43.14
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,63.54,49.15
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,70.53,54.98
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,84.89,66.84
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,99.08,78.36
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,119.17,94.62
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,138.88,110.32
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,145.29,114.96
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,151.59,119.49
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,193.96,145.6
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,238.86,175.14
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,263.07,191.93
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,286.83,209.39
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,329.32,238.61
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,367.92,266.02
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,410.97,297.17
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,452.71,328.1
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,500.09,364.26
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,567.92,416.29
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,565.16,414.65
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,540.61,394.84
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,546.29,399.09
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,549.5,401.2
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,597.96,435.62
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,654.1,474.73
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,773.79,564.69
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,888.67,647.73
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,912.85,663.41
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,933.74,677.6
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,949.38,688.47
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,961.58,697.23
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,962.12,698.53
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,958.96,697.63
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,953.11,696.25
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,952.25,698.32
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,935.37,688.49
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,915.43,676.82
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,886.45,660.16
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,854.89,641.68
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,814.37,615.59
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,771.95,587.92
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,716.65,551.75
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,651.71,507.64
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,586.83,461.37
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,522.96,414.16
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,436.94,348.54
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,355.14,282.61
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,255.25,199.51
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,144.89,99.85
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,49.99,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,9.39,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,18.17,8.19
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,34.94,23.91
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,51.42,38.64
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,66.72,52.09
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,82.53,65.67
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,84.45,67.24
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,86.68,68.96
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,88.72,70.31
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,90.64,71.52
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,92.41,72.72
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,94.0,73.79
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,138.33,110.07
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,198.58,158.43
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,181.33,136.75
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,153.39,115.53
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,202.44,145.01
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,304.39,214.44
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,321.66,232.64
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,338.53,249.24
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,363.56,267.96
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,374.25,275.8
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,269.03,199.38
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,150.76,110.94
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,225.81,167.75
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,301.95,224.01
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,505.77,378.57
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,734.89,544.09
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,772.8,568.65
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,819.82,598.94
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,852.42,620.17
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,882.16,639.53
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,906.69,655.43
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,927.97,669.26
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,830.54,603.15
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,703.32,512.42
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,846.11,617.15
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,968.87,699.22
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,965.08,695.36
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,957.9,690.67
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,940.37,680.58
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,926.84,673.28
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,899.8,659.08
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,870.15,643.15
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,828.24,618.01
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,784.52,591.23
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,730.43,556.57
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,675.47,520.41
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,593.68,463.52
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,524.16,413.61
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,439.52,350.03
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,359.02,285.82
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,255.45,199.97
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,142.53,99.37
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,48.44,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.28,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.46,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,5.33,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,8.21,1.49
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,11.92,4.79
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,15.64,8.05
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,13.59,6.24
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,11.53,4.43
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,17.74,9.77
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,23.97,15.05
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,91.25,72.03
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,150.49,120.36
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,166.06,131.95
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,182.66,144.38
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,147.04,105.04
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,157.92,94.05
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,207.87,127.0
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,258.75,166.19
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,308.09,206.88
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,358.54,249.31
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,408.89,291.79
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,458.89,333.3
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,507.36,372.36
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,555.77,410.43
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,603.66,447.88
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,653.34,486.11
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,697.49,518.11
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,740.37,548.33
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,780.84,575.67
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,808.62,592.96
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,852.48,621.34
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,882.69,640.28
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,896.53,648.55
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,919.77,663.05
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,949.87,681.74
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,963.56,689.81
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,971.17,694.87
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,975.26,697.9
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,972.01,696.48
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,965.35,693.12
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,953.44,687.28
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,938.23,679.5
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,912.67,665.77
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,890.45,654.22
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,851.33,631.29
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,810.25,606.76
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,758.64,574.22
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,706.1,540.24
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,630.39,487.55
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,555.7,433.86
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,464.25,366.03
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,384.7,303.83
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,281.69,219.69
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,186.9,132.29
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,61.81,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,8.96,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,17.34,7.67
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,33.89,23.05
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,50.01,37.45
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,66.07,51.54
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,79.91,63.42
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,96.31,77.34
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,114.37,92.42
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,126.32,101.92
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,143.91,115.96
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,150.41,120.88
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,166.4,133.59
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,170.66,136.62
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,184.34,147.35
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,194.65,147.96
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,191.36,144.53
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,169.98,127.59
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,146.12,108.94
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,247.43,183.83
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,346.65,255.91
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,258.02,191.63
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,139.16,102.62
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,115.38,84.47
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,90.81,65.45
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,96.28,69.53
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,101.82,73.62
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,98.27,70.88
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,94.7,68.12
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,74.71,52.69
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,54.58,37.08
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,54.57,37.09
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,54.54,37.09
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,56.6,38.73
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,58.64,40.36
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,49.77,33.55
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,40.92,26.72
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,36.7,23.49
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,32.49,20.26
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,25.37,14.67
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,18.28,9.05
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,33.65,21.46
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,49.03,33.89
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,98.13,73.5
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,153.06,117.62
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,249.04,195.88
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,354.33,279.63
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,299.23,237.98
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,264.26,211.62
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,218.48,175.1
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,173.22,138.2
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,132.68,104.62
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,91.68,70.08
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,48.71,34.01
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,16.5,6.64
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,8.54,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,13.66,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,24.85,13.59
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,39.75,28.15
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,54.4,41.4
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,63.56,49.58
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,73.23,57.91
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,80.03,63.66
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,86.6,69.05
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,91.17,72.51
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,96.08,76.18
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,97.93,77.42
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,99.59,78.52
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,100.57,78.9
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,101.33,79.11
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,112.61,76.2
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,159.55,95.58
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,207.26,126.28
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,256.88,164.0
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,307.03,204.94
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,363.76,251.27
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,378.2,272.15
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,389.43,285.6
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,444.83,325.01
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,529.68,385.42
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,561.66,407.25
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,583.92,422.22
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,623.56,450.09
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,664.68,478.46
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,671.52,482.27
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,674.25,483.39
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,778.5,559.2
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,876.62,627.31
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,823.32,589.41
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,740.19,531.0
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,785.66,565.65
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,846.92,608.81
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,912.38,656.43
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,960.96,689.45
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,871.82,632.33
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,743.99,545.55
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,532.84,399.41
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,320.48,242.27
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,299.11,228.3
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,277.28,213.01
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,166.35,127.65
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,79.8,58.89
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,69.59,51.1
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,59.71,43.37
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,50.11,35.65
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,40.52,27.83
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,31.38,20.31
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,22.26,12.68
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,14.81,6.36
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,7.39,0.0
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,3.69,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
