Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.43,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.82,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.05,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.28,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,4.93,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,6.58,0.12
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,9.05,2.29
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,11.53,4.44
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,81.02,64.37
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,141.21,114.75
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,159.2,129.22
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,173.64,140.68
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,191.59,154.94
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,199.7,161.06
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,209.45,160.52
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,224.66,170.87
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,263.66,197.68
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,295.28,219.02
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,278.92,208.86
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,248.2,187.25
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,229.28,172.64
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,208.84,156.84
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,348.21,261.07
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,563.5,419.88
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,587.74,436.7
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,602.89,445.31
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,667.62,494.74
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,741.83,550.15
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,712.83,523.77
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,656.23,478.03
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,696.33,506.85
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,736.89,534.84
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,725.4,525.91
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,710.34,514.98
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,745.65,541.78
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,795.39,577.32
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,904.47,654.78
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,981.37,703.86
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,979.04,704.19
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,973.3,703.45
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,972.98,704.98
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,956.76,696.44
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,932.56,682.32
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,905.52,666.44
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,869.91,645.49
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,832.0,622.79
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,788.39,595.85
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,738.92,564.21
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,678.3,523.15
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,617.9,480.73
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,535.63,420.61
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,456.35,359.66
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,356.74,279.69
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,264.75,194.15
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,128.72,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,9.39,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,18.17,8.6
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,33.2,22.82
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,47.96,36.18
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,63.68,50.11
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,79.29,63.66
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,93.45,75.79
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,107.11,87.27
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,77.09,61.13
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,54.75,41.69
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,104.03,83.45
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,158.29,128.43
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,100.19,79.35
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,69.14,53.01
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,131.41,92.98
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,231.29,166.27
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,277.44,201.06
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,303.15,222.46
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,293.16,203.96
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,353.2,244.41
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,398.06,288.96
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,433.03,320.26
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,469.6,348.03
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,508.35,377.15
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,517.76,383.62
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,513.08,379.5
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,442.02,328.31
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,358.64,266.97
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,585.38,440.35
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,817.73,606.09
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,850.89,626.52
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,881.27,646.52
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,905.52,662.42
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,926.52,676.23
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,876.52,642.07
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,776.04,569.61
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,893.62,655.76
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,964.53,703.23
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,974.54,711.31
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,967.94,709.32
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,847.01,630.1
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,686.7,516.86
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,656.84,498.07
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,625.12,476.87
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,689.79,526.73
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,724.92,553.86
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,678.11,522.73
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,630.3,490.84
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,570.15,448.31
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,510.57,404.76
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,436.01,348.06
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,364.34,290.71
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,275.31,217.02
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,192.7,141.64
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,93.87,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,11.52,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,22.0,11.61
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,30.53,20.48
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,38.88,28.16
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,52.8,40.48
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,66.82,52.65
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,87.58,70.37
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,112.39,91.17
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,125.62,101.83
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,138.55,112.08
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,152.1,122.7
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,165.3,132.9
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,176.94,141.72
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,188.22,150.18
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,214.66,162.71
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,237.04,176.15
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,253.11,180.34
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,288.53,200.87
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,334.02,240.74
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,370.1,272.23
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,395.76,292.72
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,420.51,312.2
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,441.16,328.34
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,460.84,343.45
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,419.0,313.23
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,360.44,269.88
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,498.98,374.83
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,661.68,494.25
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,668.95,498.66
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,672.36,500.75
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,735.57,547.64
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,808.68,600.58
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,544.46,411.33
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,233.75,175.87
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,529.91,404.1
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,816.71,611.22
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,625.79,471.81
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,403.94,305.68
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,500.54,380.48
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,577.72,439.25
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,578.31,441.32
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,577.25,442.63
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,529.01,408.44
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,479.94,373.35
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,319.27,250.37
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,165.73,128.14
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,145.32,112.62
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,124.9,96.64
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,376.76,305.8
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,592.04,470.56
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,509.73,406.39
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,430.24,343.59
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,322.33,255.36
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,229.15,170.51
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,111.39,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,12.38,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,23.16,12.46
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,38.49,27.13
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,53.55,40.66
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,68.31,53.7
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,80.31,64.05
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,74.0,58.44
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,70.4,55.08
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,95.03,75.71
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,117.92,94.51
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,125.79,100.51
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,133.14,106.03
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,100.85,78.79
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,77.9,59.43
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,91.15,57.19
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,153.56,85.83
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,206.12,119.85
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,260.09,161.83
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,319.0,220.31
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,375.04,272.86
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,403.07,290.66
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,475.74,345.15
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,383.64,284.67
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,282.53,210.36
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,439.9,328.58
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,634.23,470.14
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,698.98,520.41
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,768.59,575.1
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,809.57,603.52
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,848.4,630.13
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,883.02,653.46
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,914.73,674.74
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,941.09,692.75
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,964.12,708.6
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,982.79,720.86
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,997.98,730.87
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,1005.24,736.62
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,1008.93,740.23
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,1007.98,740.49
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,1003.54,738.55
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,918.31,682.6
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,799.82,601.09
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,804.08,608.33
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,814.19,617.72
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,752.61,576.42
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,700.59,541.69
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,654.25,509.95
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,607.16,476.81
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,556.58,440.41
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,505.37,402.29
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,437.42,350.88
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,371.38,298.42
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,287.27,228.36
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,208.5,156.22
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,102.31,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,11.95,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.96,12.47
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,31.12,21.08
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,39.15,28.53
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,44.38,33.23
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,49.52,37.65
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,52.87,40.43
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,61.21,47.41
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,63.37,48.89
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,65.48,50.27
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,67.0,51.25
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,68.43,52.15
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,79.34,60.94
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,80.9,61.91
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,95.37,60.07
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,149.09,80.78
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,203.68,116.13
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,259.36,159.44
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,314.82,206.19
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,370.62,254.12
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,425.78,300.76
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,480.64,346.06
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,533.57,389.31
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,585.6,430.65
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,635.85,469.54
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,684.86,506.46
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,730.84,540.3
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,775.18,572.2
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,816.66,598.9
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,855.94,623.73
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,890.97,646.48
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,923.03,667.21
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,949.24,684.45
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,972.04,699.56
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,990.4,711.52
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,1005.21,721.32
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,1012.62,726.53
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,1016.44,729.65
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,1014.43,730.7
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,1008.85,729.67
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,997.78,723.84
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,983.4,716.05
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,971.75,709.25
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,944.93,692.6
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,909.64,670.96
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,871.94,647.62
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,823.41,617.42
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,778.85,589.32
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,716.27,548.09
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,653.92,505.46
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,571.46,446.53
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,491.74,386.41
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,384.41,301.82
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,284.8,213.51
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,141.47,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,13.23,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,24.0,13.19
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,33.49,22.93
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,44.6,33.0
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,51.08,38.83
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,57.37,44.28
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,61.39,47.59
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,65.28,50.68
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,68.13,52.7
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,70.84,54.54
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,72.28,55.42
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,80.81,62.19
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,81.41,62.33
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,81.9,62.41
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,94.77,60.08
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,145.96,80.11
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,198.11,113.55
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,259.92,160.73
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,312.84,204.42
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,366.3,249.36
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,418.71,292.68
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,471.03,334.85
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,522.17,375.82
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,572.58,415.15
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,609.28,440.82
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,634.74,456.34
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,546.12,394.81
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,434.43,314.8
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,475.28,344.72
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,518.52,375.36
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,718.72,521.24
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,899.89,644.0
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,819.09,587.57
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,693.36,497.77
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,853.38,613.66
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,980.96,697.81
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,881.77,633.28
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,729.71,528.15
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,645.68,471.25
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,537.72,395.93
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,777.3,571.5
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,968.27,698.91
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,944.27,683.88
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,917.37,669.1
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,882.88,647.96
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,845.99,625.12
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,803.77,599.6
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,754.77,568.85
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,690.5,525.86
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,626.55,481.56
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,544.63,423.21
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,465.33,363.67
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,361.24,281.91
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,262.52,195.86
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,128.78,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,13.66,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,24.66,13.62
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,35.54,24.49
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,46.24,34.12
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,54.11,41.1
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,59.53,45.74
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,64.76,50.05
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,69.7,53.99
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,70.42,54.3
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,71.25,54.67
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,72.65,55.51
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,81.22,62.29
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,82.74,63.2
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,84.08,63.96
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,96.39,61.46
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,146.42,80.98
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,219.87,137.28
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,289.36,195.77
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,311.43,209.62
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,362.55,248.24
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,413.82,290.99
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,464.68,332.39
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,514.18,372.33
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,563.01,410.69
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,611.01,446.29
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,656.02,478.61
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,699.66,510.27
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,742.09,540.4
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,780.23,567.26
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,816.22,592.19
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,849.17,613.83
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,879.37,633.62
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,903.46,649.83
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,924.33,664.08
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,940.01,676.08
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,952.32,686.08
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,955.79,689.2
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,955.75,690.28
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,959.77,694.17
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,951.85,690.46
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,935.03,681.17
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,915.15,670.03
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,886.64,653.76
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,855.53,635.7
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,817.18,611.36
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,776.8,585.42
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,723.19,550.66
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,660.13,508.39
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,596.12,464.18
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,533.05,419.06
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,452.83,358.9
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,376.1,298.38
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,283.67,222.89
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,180.74,135.04
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,87.25,0.25
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,13.66,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,24.62,13.53
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,36.19,24.99
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,47.53,35.21
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,54.94,41.8
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,62.21,48.03
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,68.4,53.15
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,72.63,56.47
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,74.78,57.96
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,76.83,59.34
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,78.26,60.17
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,79.55,60.89
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,79.99,60.93
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,88.7,67.74
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,100.55,65.15
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,149.39,84.25
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,199.24,116.09
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,250.66,155.33
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,302.23,197.97
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,354.57,242.12
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,406.41,285.78
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,460.81,330.51
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,509.97,370.46
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,558.52,408.97
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,604.68,444.12
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,649.91,477.66
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,692.82,509.55
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,734.54,539.98
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,773.14,567.56
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,809.96,592.49
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,842.47,614.2
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,872.27,634.09
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,897.41,650.92
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,919.44,665.77
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,935.9,676.76
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,962.72,694.59
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,963.51,695.88
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,960.47,695.04
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,955.53,694.19
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,955.18,696.49
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,938.48,687.13
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,918.75,675.96
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,891.21,658.99
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,861.07,640.29
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,820.62,614.8
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,778.28,587.75
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,725.71,553.41
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,663.15,511.17
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,598.7,466.58
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,535.25,421.11
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,454.83,360.61
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,377.87,299.71
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,286.24,224.75
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,200.97,150.12
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,89.0,6.46
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,12.8,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.24,12.45
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,32.73,22.06
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,43.7,31.93
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,49.0,36.7
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,54.22,41.2
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,57.97,44.37
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,61.61,47.35
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,63.92,49.04
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,66.14,50.61
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,114.11,90.32
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,172.27,137.33
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,114.27,89.31
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,76.72,58.15
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,140.67,99.16
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,229.71,162.1
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,214.87,137.04
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,252.34,155.68
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,304.44,199.06
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,357.04,243.66
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,408.73,286.82
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,460.35,328.91
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,510.72,369.61
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,560.43,408.7
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,608.05,444.6
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,654.79,478.85
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,698.99,511.14
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,741.81,541.76
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,781.28,567.71
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,818.8,591.49
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,852.27,613.34
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,882.96,633.35
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,908.88,650.28
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,931.62,665.23
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,949.21,676.97
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,963.42,686.71
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,971.29,693.01
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,975.74,697.35
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,974.2,698.59
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,969.29,697.88
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,967.96,698.7
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,950.78,689.4
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,927.01,675.16
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,900.39,659.13
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,866.47,638.66
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,825.49,613.31
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,776.3,582.43
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,726.01,550.1
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,655.72,502.64
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,586.17,454.08
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,505.31,394.99
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,422.15,331.41
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,320.95,250.45
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,227.83,170.13
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,114.32,16.47
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,14.08,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,25.65,14.21
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,37.87,26.25
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,50.17,37.27
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,58.5,44.65
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.64,51.62
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,69.18,53.73
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,77.96,61.03
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,114.43,91.31
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,149.54,119.83
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,110.82,87.38
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,88.43,68.56
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,89.89,69.41
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,91.1,70.04
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,101.72,67.23
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,149.06,86.22
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,230.63,154.41
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,301.76,218.37
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,304.88,212.03
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,358.27,247.92
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,408.41,289.67
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,458.01,330.06
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,505.51,368.49
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,552.83,405.83
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,564.17,413.74
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,554.2,404.28
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,635.34,465.64
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,723.55,531.55
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,672.31,491.59
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,585.7,426.09
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,677.04,492.76
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,776.54,562.85
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,842.59,611.59
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,911.39,660.88
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,825.06,599.32
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,717.89,522.12
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,829.76,604.44
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,931.93,676.77
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,925.2,672.45
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,915.25,667.02
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,896.05,655.63
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,873.88,642.4
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,843.83,624.86
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,802.92,599.83
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,761.92,573.33
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,719.5,545.46
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,665.11,508.93
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,610.45,471.4
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,544.1,423.56
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,478.9,375.21
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,382.33,302.43
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,308.26,243.8
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,221.79,173.2
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,139.06,102.68
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,58.91,8.86
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
