Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,24.93,13.55
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,38.83,26.99
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,51.54,38.43
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,60.16,46.07
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,68.57,53.26
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,80.98,63.76
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,92.65,73.45
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,118.13,94.39
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,144.04,115.29
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,144.23,114.75
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,150.75,119.44
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,170.16,134.52
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,190.96,150.5
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,184.55,138.27
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,191.95,143.45
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,212.76,149.45
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,285.29,195.03
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,336.95,237.74
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,369.68,265.76
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,410.34,295.45
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,447.94,323.44
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,495.63,359.52
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,545.23,396.32
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,582.9,424.3
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,620.31,451.6
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,595.57,433.62
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,556.65,405.04
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,602.42,438.37
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,654.9,475.67
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,680.05,493.48
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,704.29,510.79
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,753.63,545.45
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,815.35,587.6
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,694.14,504.14
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,560.45,409.94
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,620.11,455.31
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,700.22,512.99
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,792.82,580.12
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,866.63,633.92
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,748.61,551.64
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,610.71,454.45
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,583.77,438.29
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,533.15,404.7
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,590.74,450.04
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,643.44,490.82
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,627.78,481.84
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,609.26,470.99
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,547.06,426.04
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,485.65,380.63
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,406.76,321.04
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,314.41,248.96
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,230.77,180.66
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,150.96,112.33
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,74.39,15.91
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,14.08,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,25.67,14.08
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,37.56,25.85
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,49.55,36.57
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,55.55,41.94
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,63.24,48.52
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,68.07,52.57
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,72.7,56.35
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,101.72,80.38
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,133.94,106.59
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,102.55,80.08
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,74.39,56.41
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,117.91,91.8
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,154.42,120.78
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,191.1,140.1
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,242.31,175.47
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,215.33,139.73
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,252.61,155.45
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,303.85,197.99
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,355.58,241.85
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,386.95,275.74
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,407.46,295.93
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,461.97,335.21
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,557.32,406.23
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,603.87,441.15
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,649.21,474.38
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,647.43,470.89
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,629.1,454.24
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,617.75,446.05
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,597.24,431.19
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,743.27,539.47
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,871.81,629.9
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,896.58,645.67
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,918.2,660.16
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,751.5,546.0
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,503.21,366.5
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,596.57,435.97
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,693.14,504.94
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,730.77,534.35
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,786.63,576.01
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,728.82,537.34
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,690.08,511.57
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,687.86,513.51
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,705.07,528.3
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,600.51,455.06
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,519.53,397.04
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,475.17,366.63
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,430.02,334.77
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,384.32,301.05
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,338.55,266.41
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,285.31,225.31
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,216.86,171.07
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,158.28,122.58
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,100.63,73.21
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,47.69,9.98
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,14.08,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,25.59,13.99
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,39.13,27.22
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,51.54,38.42
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,62.21,47.82
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,72.54,56.65
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,77.51,60.82
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,90.16,71.38
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,103.87,82.5
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,117.46,93.34
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,114.89,90.84
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,111.93,88.07
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,161.47,128.13
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,192.04,152.04
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,201.25,151.24
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,215.58,160.55
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,237.91,176.08
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,261.48,192.66
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,274.99,202.66
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,288.16,212.43
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,297.62,218.98
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,306.69,225.17
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,350.23,256.73
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,397.18,290.53
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,408.73,298.33
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,420.07,306.02
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,521.4,380.16
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,638.16,463.75
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,663.37,480.77
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,687.48,497.33
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,507.2,371.02
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,295.04,215.89
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,395.25,290.08
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,490.97,359.07
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,608.7,445.14
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,732.65,533.4
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,730.6,532.72
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,726.52,531.41
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,683.45,502.85
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,616.73,457.79
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,804.97,598.06
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,944.81,695.44
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,921.28,681.3
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,894.92,666.33
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,863.75,646.92
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,825.2,622.31
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,776.75,590.8
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,727.19,557.89
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,663.61,513.15
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,600.38,467.43
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,520.26,408.54
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,442.62,348.84
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,336.47,263.97
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,244.55,184.76
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,123.67,39.06
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,25.88,14.16
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,42.77,30.19
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,58.65,44.26
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,70.22,54.41
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,81.57,64.07
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,87.66,69.16
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,95.28,75.4
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,96.55,76.05
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,97.85,76.69
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,100.62,78.54
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,102.17,79.37
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,96.42,74.23
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,91.22,69.6
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,100.2,66.5
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,147.5,84.76
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,200.49,118.34
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,247.98,153.82
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,298.96,196.05
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,350.86,240.02
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,401.68,282.53
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,456.46,327.19
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,505.55,367.39
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,554.02,406.11
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,601.53,442.44
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,648.55,477.41
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,692.08,509.59
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,734.33,540.15
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,773.77,566.75
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,811.44,590.79
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,844.79,612.74
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,875.41,632.8
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,900.89,649.39
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,923.2,663.93
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,940.88,675.48
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,955.22,684.94
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,963.76,690.76
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,968.93,694.55
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,967.15,694.02
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,975.16,699.99
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,962.67,693.13
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,946.98,684.47
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,924.09,671.93
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,898.36,657.55
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,863.16,635.81
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,831.78,616.54
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,784.15,586.51
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,735.35,555.12
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,674.95,514.64
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,614.65,472.87
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,535.45,416.88
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,458.64,359.59
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,359.72,281.17
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,265.52,200.73
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,133.85,46.82
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,25.65,13.93
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,37.58,25.84
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.59,36.59
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,55.26,41.69
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,62.57,47.95
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,67.05,51.72
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,71.38,55.24
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,70.92,54.54
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,70.66,53.99
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,72.08,54.86
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,80.61,61.6
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,79.34,60.2
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,78.15,58.91
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,87.78,56.21
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,138.34,74.51
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,198.7,113.5
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,250.43,152.64
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,302.7,195.94
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,355.51,240.75
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,407.35,284.26
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,459.2,326.94
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,509.84,368.3
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,559.77,408.07
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,607.63,444.43
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,654.28,478.89
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,697.9,511.35
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,740.09,542.14
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,779.69,569.74
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,817.39,595.1
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,851.09,617.49
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,882.03,637.97
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,908.67,655.6
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,932.17,671.19
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,950.07,683.19
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,964.58,693.11
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,970.85,697.8
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,973.68,700.45
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,971.99,700.07
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,980.0,706.17
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,968.07,699.67
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,952.9,691.32
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,929.41,678.43
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,903.07,663.67
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,867.13,641.35
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,835.18,621.62
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,787.07,590.95
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,737.79,558.91
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,674.15,516.02
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,610.83,471.93
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,530.76,413.75
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,453.08,354.65
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,346.65,270.46
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,254.21,191.66
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,129.07,48.04
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,13.66,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,24.68,13.13
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,35.58,24.22
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,46.31,33.95
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,51.92,39.01
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,55.23,41.88
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,59.36,45.27
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,63.35,48.44
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,63.02,47.88
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,68.68,52.34
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,70.02,53.14
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,71.27,53.86
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,70.47,52.9
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,80.46,60.81
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,90.5,58.34
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,142.45,76.3
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,194.76,108.64
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,248.43,149.26
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,302.62,194.12
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,357.23,240.4
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,410.53,285.04
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,463.63,328.57
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,515.84,370.88
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,567.21,411.39
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,616.21,448.21
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,663.95,482.96
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,708.68,515.45
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,751.78,545.99
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,792.44,571.83
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,831.05,595.66
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,865.51,617.79
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,897.1,637.97
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,924.3,655.28
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,948.26,670.53
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,966.48,682.2
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,981.22,691.79
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,990.52,698.08
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,996.28,702.33
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,995.43,702.59
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,991.08,700.87
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,981.3,696.35
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,968.24,689.92
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,947.42,679.21
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,935.2,674.13
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,902.89,655.04
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,868.16,634.38
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,822.98,606.94
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,776.27,577.93
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,718.0,540.43
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,664.73,505.05
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,589.78,452.92
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,517.09,399.58
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,417.22,322.16
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,324.08,243.84
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,164.81,66.39
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.62,13.03
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,35.85,24.38
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,46.88,34.28
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,53.98,40.6
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,62.67,48.03
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,66.77,51.47
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,70.75,54.69
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,73.68,56.84
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,76.45,58.82
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,77.93,59.69
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,79.27,60.45
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,79.19,60.03
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,87.21,66.25
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,95.28,63.11
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,144.53,80.65
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,193.74,110.69
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,244.9,148.69
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,297.63,191.28
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,356.87,239.17
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,407.84,279.91
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,459.09,319.54
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,509.34,358.86
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,559.0,396.69
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,605.7,430.97
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,650.74,463.14
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,694.42,494.64
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,736.95,524.78
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,776.49,552.4
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,814.37,577.42
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,847.96,599.14
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,878.87,619.18
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,905.15,636.34
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,928.3,651.66
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,945.87,663.01
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,960.09,672.45
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,967.51,678.45
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,985.38,691.16
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,983.01,690.76
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,977.2,688.6
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,962.49,681.05
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,944.57,671.67
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,919.31,657.14
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,898.09,645.28
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,857.71,620.98
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,815.42,595.33
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,765.89,565.09
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,715.22,533.39
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,644.67,487.3
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,566.99,434.37
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,488.15,378.89
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,412.53,322.51
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,313.32,243.77
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,221.6,166.75
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,115.04,47.11
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,13.23,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.16,12.61
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,37.74,25.96
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,50.14,37.05
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,58.49,44.43
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,66.65,51.4
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,72.67,56.46
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,78.51,61.23
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,81.3,63.23
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,82.75,64.07
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,114.1,89.76
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,150.2,118.87
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,167.95,132.46
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,196.83,154.76
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,210.63,164.8
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,241.57,172.88
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,253.51,182.33
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,269.58,196.6
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,312.08,222.29
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,372.65,263.11
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,393.77,277.34
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,450.65,320.18
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,487.41,351.37
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,504.47,365.1
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,550.7,399.11
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,596.04,432.36
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,657.95,479.52
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,731.52,534.75
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,699.42,508.44
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,637.59,460.97
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,757.7,550.32
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,873.76,632.02
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,670.95,491.21
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,401.08,293.57
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,697.21,513.82
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,956.98,689.85
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,765.94,558.82
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,525.36,385.38
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,764.96,562.65
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,962.85,696.26
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,951.9,688.56
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,937.72,680.77
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,780.73,578.72
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,607.45,456.49
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,616.93,467.58
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,645.08,490.2
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,686.19,522.92
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,729.21,554.31
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,669.72,512.33
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,610.22,470.01
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,531.9,413.8
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,455.88,356.6
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,354.77,277.38
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,267.49,203.19
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,135.86,59.38
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,12.8,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.14,11.83
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.67,22.67
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,44.04,32.02
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,52.14,39.2
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,57.97,44.22
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,62.26,47.74
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,66.41,51.03
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,67.82,51.92
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,69.22,52.78
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,70.69,53.68
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,79.11,60.32
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,127.17,99.2
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,196.15,153.75
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,130.07,100.31
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,135.65,73.61
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,185.99,104.46
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,246.39,149.46
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,297.28,190.82
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,348.75,233.62
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,394.36,275.76
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,437.12,310.83
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,475.88,338.95
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,550.26,393.91
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,597.58,428.43
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,643.94,461.35
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,687.58,492.44
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,729.94,521.95
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,692.63,492.57
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,613.67,434.43
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,751.87,534.37
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,873.22,616.13
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,900.24,631.6
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,924.17,646.03
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,942.07,658.12
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,956.63,668.3
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,959.11,671.17
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,971.96,680.74
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,970.07,682.59
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,964.78,682.61
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,952.02,676.66
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,936.05,668.82
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,912.47,657.04
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,892.67,647.72
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,856.08,625.97
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,817.46,602.73
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,768.33,572.07
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,718.07,539.99
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,654.13,496.99
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,590.46,452.77
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,502.36,389.96
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,426.74,333.48
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,328.0,255.5
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,236.81,179.03
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,122.7,54.6
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,13.23,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,24.21,12.52
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,35.06,23.79
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,46.08,33.74
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,53.18,39.99
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,61.81,47.29
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,66.31,50.97
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,70.67,54.4
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,72.56,55.56
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,74.39,56.63
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,75.95,57.57
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,77.38,58.4
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,77.66,58.29
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,85.85,64.61
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,91.82,69.22
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,140.55,77.78
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,190.09,107.72
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,241.28,145.52
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,292.89,187.14
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,351.01,234.38
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,401.66,275.51
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,452.59,315.95
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,502.1,355.16
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,551.05,392.94
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,598.26,427.95
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,644.83,461.59
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,688.49,493.06
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,730.86,523.01
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,691.57,491.2
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,610.25,430.43
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,749.52,531.27
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,871.78,614.53
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,897.46,630.55
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,920.0,645.48
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,937.92,657.19
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,952.53,666.96
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,962.8,674.63
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,969.61,680.33
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,969.08,682.58
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,965.21,682.94
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,966.3,685.23
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,951.32,677.45
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,928.52,665.83
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,902.84,652.38
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,869.43,632.89
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,839.29,615.42
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,792.55,586.99
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,744.57,557.15
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,686.2,519.14
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,627.77,479.71
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,550.01,424.78
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,474.58,368.81
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,377.74,293.15
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,287.15,216.84
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,143.35,66.37
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
