Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,12.8,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.15,11.54
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,33.32,22.22
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,43.36,31.27
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,51.43,38.41
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,57.32,43.48
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,61.29,46.72
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,65.13,49.75
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,67.3,51.28
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,69.38,52.71
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,70.86,53.62
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,79.3,60.26
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,79.63,60.18
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,79.88,60.07
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,85.16,64.05
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,134.76,72.97
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,185.34,103.67
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,245.89,148.85
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,297.51,191.0
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,349.76,234.85
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,401.1,277.5
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,452.45,319.32
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,474.93,341.03
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,483.45,348.45
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,545.02,394.81
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,646.66,469.84
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,642.97,464.91
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,622.54,446.85
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,715.92,516.44
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,812.56,585.19
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,846.42,607.15
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,877.53,627.64
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,904.36,645.58
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,928.06,661.57
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,785.19,564.7
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,580.38,417.42
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,415.55,302.74
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,248.9,181.45
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,418.39,308.09
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,558.43,409.88
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,557.99,410.81
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,556.16,411.47
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,749.41,555.4
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,891.84,655.67
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,861.88,636.42
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,823.66,612.61
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,775.51,582.17
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,726.18,550.3
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,663.67,508.32
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,601.35,465.05
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,522.38,407.41
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,440.18,344.79
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,345.02,269.03
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,256.94,194.31
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,132.3,62.09
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,12.8,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.12,11.4
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,34.4,23.09
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,45.47,33.05
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,52.29,39.14
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,56.67,42.92
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,61.07,46.53
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,65.31,49.9
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,64.5,48.93
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,69.89,53.15
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,71.5,54.16
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,73.01,55.08
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,71.79,53.77
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,70.67,52.56
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,86.7,65.45
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,137.43,74.3
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,188.58,104.97
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,241.17,144.26
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,294.37,187.68
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,348.09,232.55
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,400.91,276.62
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,453.64,319.73
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,505.24,361.62
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,556.11,401.9
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,604.1,438.16
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,650.21,471.97
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,694.45,504.53
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,737.29,535.42
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,777.2,563.15
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,815.21,588.57
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,849.25,611.06
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,880.53,631.7
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,907.09,648.17
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,930.47,662.59
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,948.24,674.29
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,962.6,683.93
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,972.08,690.86
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,978.12,695.77
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,976.67,697.19
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,971.79,696.61
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,972.21,698.51
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,956.92,690.34
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,934.21,678.61
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,908.63,664.99
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,872.55,643.21
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,839.96,623.61
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,792.82,594.0
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,744.46,562.98
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,679.77,519.69
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,615.5,475.23
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,537.64,419.34
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,462.0,362.36
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,356.89,279.21
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,266.12,202.17
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,136.52,65.82
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.12,11.33
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,34.4,23.2
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,45.5,33.22
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,51.95,38.94
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,55.98,42.33
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,59.67,45.35
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,63.26,48.17
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,87.84,68.49
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,110.13,86.53
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,139.6,110.13
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,169.92,133.98
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,167.0,130.87
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,172.94,134.96
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,188.7,147.08
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,239.33,170.84
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,201.65,126.41
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,236.8,139.94
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,290.84,184.62
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,345.23,230.86
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,398.39,275.64
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,451.43,319.47
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,468.83,338.38
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,481.24,348.74
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,519.55,376.46
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,572.1,413.95
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,566.67,410.79
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,557.01,404.22
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,586.09,425.49
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,615.79,446.99
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,633.56,459.86
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,650.44,472.16
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,652.89,474.38
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,653.57,475.47
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,822.17,600.85
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,949.77,690.77
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,956.76,695.5
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,973.83,707.81
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,781.21,576.27
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,542.05,401.73
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,403.68,302.45
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,285.27,213.9
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,499.15,379.46
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,666.23,505.13
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,665.1,504.9
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,639.57,488.73
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,603.38,465.05
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,565.29,439.55
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,513.16,402.41
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,460.95,364.14
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,398.45,316.35
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,318.75,253.85
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,243.07,191.25
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,171.63,129.87
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,86.16,40.42
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,9.82,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,18.89,8.05
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,34.54,23.23
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,49.85,36.9
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,65.6,50.66
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,81.13,63.94
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,96.84,77.22
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,112.23,89.99
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,125.64,100.7
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,142.25,113.89
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,156.3,125.03
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,169.82,135.64
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,178.34,141.83
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,198.53,157.39
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,210.38,166.41
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,230.81,172.21
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,255.21,184.24
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,293.86,207.61
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,323.03,232.25
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,360.56,262.78
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,391.57,286.62
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,423.75,311.23
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,444.35,327.31
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,463.31,341.77
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,419.26,309.75
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,369.16,272.54
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,262.75,194.65
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,147.09,107.86
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,206.73,153.15
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,267.58,198.53
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,181.21,133.78
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,93.4,66.84
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,168.46,124.55
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,245.72,182.85
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,243.54,181.26
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,241.3,179.82
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,218.88,163.19
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,196.1,146.23
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,139.11,103.11
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,82.82,59.66
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,130.66,97.34
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,181.5,137.02
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,129.79,97.09
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,79.18,57.49
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,72.75,52.62
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,66.44,47.79
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,82.52,60.99
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,101.48,76.55
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,86.05,64.35
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,70.45,51.88
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,55.73,40.01
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,40.77,27.73
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,28.92,17.82
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,17.31,8.01
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,8.63,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,10.67,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,20.33,8.95
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,35.89,24.35
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,51.24,38.07
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,65.39,50.47
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,80.12,63.06
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,95.12,75.72
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,107.75,86.15
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,127.73,102.35
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,141.19,112.86
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,103.59,81.39
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,75.13,57.51
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,128.53,101.22
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,195.41,154.6
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,124.52,96.78
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,127.62,68.99
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,187.26,106.09
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,238.24,143.93
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,302.05,204.03
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,365.68,260.5
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,384.09,270.76
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,446.15,316.34
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,484.05,349.0
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,512.04,371.03
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,551.99,399.85
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,592.72,428.57
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,616.21,445.28
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,632.01,456.45
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,714.6,518.79
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,797.38,579.68
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,830.7,601.49
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,861.4,621.84
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,887.04,638.85
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,909.6,653.93
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,926.66,665.21
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,940.43,674.46
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,962.5,689.54
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,967.84,693.9
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,966.2,693.7
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,961.17,691.52
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,918.89,665.28
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,864.62,631.0
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,882.05,645.28
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,890.63,653.07
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,765.66,570.23
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,633.27,477.61
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,593.76,452.03
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,552.69,424.19
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,502.94,389.03
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,452.83,352.61
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,371.87,292.52
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,313.19,246.78
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,239.63,187.27
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,169.46,127.98
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,85.12,40.79
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,20.92,9.24
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,30.8,20.14
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,42.26,30.44
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,46.03,33.88
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,49.92,37.17
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,67.88,52.31
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,82.49,64.33
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,71.37,54.66
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,65.68,49.6
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,107.35,83.69
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,155.69,122.29
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,104.87,80.6
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,79.43,59.63
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,81.25,60.83
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,131.58,70.59
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,183.0,100.5
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,235.68,139.09
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,288.36,181.69
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,341.57,225.93
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,393.87,268.92
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,446.02,310.82
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,480.63,339.89
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,510.65,361.7
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,563.43,400.38
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,641.32,456.49
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,685.21,487.44
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,727.71,516.97
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,767.31,543.37
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,805.07,567.34
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,838.91,589.13
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,870.04,609.21
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,896.48,625.08
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,919.78,639.02
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,937.98,650.71
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,952.84,660.47
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,956.12,663.26
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,969.52,672.53
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,968.44,674.33
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,963.96,674.34
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,951.53,668.71
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,935.9,661.22
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,912.59,649.78
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,892.74,640.57
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,858.68,621.2
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,822.47,600.23
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,707.28,525.45
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,586.55,443.45
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,535.52,408.61
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,484.22,372.01
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,420.55,325.84
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,358.48,278.74
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,281.95,218.01
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,209.84,157.6
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,95.88,46.59
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,11.52,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,21.19,9.1
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,35.52,23.81
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,48.75,35.61
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,58.49,44.1
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,67.96,52.06
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,74.94,57.78
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,81.67,63.13
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,86.72,66.8
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,91.88,70.48
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,93.94,71.87
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,95.82,73.1
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,96.41,73.15
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,96.85,73.09
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,96.41,72.36
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,142.26,82.13
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,190.22,110.01
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,239.82,145.57
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,289.38,184.57
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,345.84,229.63
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,395.01,269.72
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,444.23,309.31
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,491.99,346.95
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,539.59,383.58
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,586.2,417.97
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,633.19,451.79
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,676.48,483.87
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,718.69,514.73
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,757.24,541.84
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,793.92,567.33
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,827.39,589.63
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,858.25,609.93
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,494.14,364.37
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,67.97,46.04
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,48.53,31.66
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,29.22,16.94
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,42.58,27.27
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,55.93,37.6
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,37.48,23.5
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,19.12,9.3
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,39.92,25.59
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,60.75,41.9
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,51.1,34.57
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,41.48,27.2
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,47.28,31.97
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,53.08,36.78
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,170.4,132.32
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,315.53,246.71
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,281.06,220.67
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,245.98,194.1
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,205.31,162.01
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,164.58,128.99
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,106.91,81.41
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,63.42,44.62
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,27.87,9.71
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.12,8.19
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,31.09,20.22
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,41.88,29.95
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,48.5,35.88
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,58.52,44.49
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,57.54,43.55
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,65.24,49.85
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,67.38,51.36
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,69.45,52.78
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,71.25,54.06
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,72.9,55.23
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,126.78,98.99
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,194.28,152.45
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,201.07,156.93
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,233.39,171.32
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,194.13,125.53
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,231.91,138.76
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,291.47,186.57
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,343.3,229.93
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,382.99,269.73
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,415.1,298.5
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,460.15,330.61
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,545.22,393.79
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,533.35,385.68
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,497.07,357.38
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,603.84,437.41
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,726.68,527.51
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,766.61,555.02
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,804.79,580.44
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,838.72,602.69
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,869.97,623.15
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,896.09,640.28
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,919.07,655.43
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,937.41,667.69
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,952.43,677.96
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,966.82,687.97
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,965.25,687.94
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,829.4,598.97
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,669.03,486.48
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,597.38,439.02
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,545.94,403.82
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,735.72,545.4
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,882.85,649.59
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,846.75,626.62
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,808.58,603.3
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,759.45,571.97
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,709.12,539.19
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,646.13,496.64
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,583.25,452.74
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,498.25,390.06
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,424.45,333.33
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,334.05,260.73
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,249.65,189.32
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,129.87,65.55
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,11.52,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,20.84,8.39
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,32.52,21.29
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,43.97,31.57
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,51.12,37.95
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,59.78,45.35
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,64.74,49.44
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,69.53,53.23
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,72.17,55.13
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,74.7,56.9
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,76.25,57.84
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,77.67,58.67
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,79.09,59.49
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,80.31,60.15
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,88.63,66.7
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,134.59,75.81
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,184.39,104.48
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,235.76,141.81
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,286.95,182.97
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,339.04,226.16
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,391.14,268.88
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,443.62,311.06
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,495.53,352.36
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,544.18,390.33
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,590.73,425.13
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,636.25,458.18
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,634.53,454.98
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,602.36,429.48
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,628.61,447.33
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,654.49,464.42
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,599.48,426.45
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,541.04,385.59
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,741.59,531.04
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,915.5,649.0
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,933.0,659.79
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,947.18,669.8
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,959.05,678.85
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,967.45,685.86
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,979.8,696.66
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,975.48,696.98
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,964.68,691.96
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,950.63,684.99
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,928.31,673.79
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,903.09,660.68
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,874.97,644.5
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,838.95,622.8
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,792.0,593.79
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,743.75,563.26
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,684.14,523.7
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,624.51,482.73
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,547.44,427.3
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,472.44,370.75
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,375.96,294.12
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,282.54,215.22
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,144.51,73.73
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,11.1,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,20.16,7.69
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,30.81,19.94
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.3,29.45
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,49.8,36.9
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,56.16,42.29
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,60.58,45.93
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,64.86,49.31
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,67.41,51.17
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,69.85,52.89
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,71.35,53.8
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,79.84,60.45
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,80.52,60.65
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,81.08,60.78
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,81.12,60.49
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,127.91,69.46
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,178.91,98.27
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,240.15,142.66
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,292.58,184.66
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,345.66,228.61
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,397.73,271.4
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,449.87,313.41
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,500.8,354.2
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,551.12,393.47
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,598.5,428.76
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,644.2,461.79
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,688.42,493.94
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,731.34,524.53
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,771.11,551.57
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,809.18,575.64
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,842.99,597.76
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,874.1,618.14
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,900.97,636.13
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,924.73,652.23
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,942.46,664.3
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,956.8,674.39
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,966.29,681.87
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,972.36,687.38
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,984.47,698.03
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,979.74,698.09
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,968.07,692.51
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,953.13,684.97
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,929.29,672.8
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,902.53,658.7
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,873.06,641.61
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,835.54,618.89
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,787.84,589.19
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,738.87,557.99
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,676.31,516.4
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,613.88,473.43
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,535.34,417.1
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,458.9,359.6
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,357.05,278.83
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,267.97,203.38
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,138.21,69.77
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
