Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,9.39,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,17.53,0.0
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,31.92,20.28
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,46.43,33.53
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,53.74,40.22
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,61.51,47.0
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,81.86,64.22
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,105.43,83.81
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,119.52,94.94
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,136.43,108.16
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,148.62,117.5
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,151.76,119.38
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,111.41,85.99
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,82.55,62.11
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,82.84,62.04
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,116.18,65.72
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,166.26,91.13
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,218.26,127.54
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,278.94,175.4
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,331.61,219.09
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,383.54,262.54
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,435.73,305.6
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,486.58,347.4
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,536.85,387.75
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,553.52,400.67
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,559.85,403.16
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,632.77,459.23
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,722.54,527.28
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,700.47,506.59
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,652.77,467.24
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,766.08,552.16
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,870.94,626.29
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,899.28,643.56
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,924.5,659.1
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,943.19,671.54
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,958.44,681.86
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,969.24,689.72
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,976.54,695.49
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,976.84,698.39
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,973.68,699.24
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,961.72,693.0
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,958.94,692.98
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,937.89,682.43
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,913.9,669.98
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,875.96,646.86
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,841.29,625.78
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,795.11,597.13
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,747.65,566.92
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,681.42,522.43
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,615.64,476.62
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,536.04,418.16
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,458.67,358.74
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,351.2,273.18
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,258.29,193.66
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,131.59,48.22
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,8.96,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,16.56,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,28.05,16.99
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.66,27.7
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,46.48,33.81
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,51.12,37.82
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,55.0,41.05
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,58.8,44.08
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,58.63,43.7
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,64.0,47.91
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,65.54,48.89
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,67.0,49.79
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,66.69,49.14
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,76.82,56.96
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,77.98,57.59
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,111.38,60.77
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,163.52,86.51
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,217.01,123.62
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,270.86,166.25
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,325.27,211.32
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,379.01,256.27
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,432.57,300.44
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,484.96,343.39
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,536.65,384.78
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,584.63,421.46
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,629.26,454.53
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,673.73,487.75
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,716.87,519.36
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,757.15,547.42
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,795.69,572.63
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,830.07,595.69
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,861.85,616.99
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,888.58,634.94
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,912.19,650.91
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,931.22,663.69
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,946.93,674.4
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,965.58,687.43
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,967.73,689.83
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,966.4,691.39
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,961.63,690.86
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,947.02,682.82
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,936.62,677.73
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,912.24,664.55
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,885.08,649.52
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,843.89,624.77
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,800.72,598.32
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,749.61,565.57
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,697.31,531.23
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,617.18,475.58
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,548.49,426.62
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,465.15,363.8
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,385.43,301.07
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,268.13,207.43
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,176.53,130.31
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,87.89,27.68
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,25.94,15.22
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,37.94,26.23
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,43.45,31.31
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,48.94,36.13
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,52.94,39.49
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,56.87,42.65
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,59.44,44.48
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,67.65,50.95
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,69.4,52.08
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,71.05,53.12
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,72.44,53.94
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,73.69,54.65
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,73.8,54.45
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,116.3,65.67
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,168.64,91.33
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,222.08,127.97
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,275.09,169.52
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,328.72,213.46
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,382.19,257.66
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,435.42,300.97
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,486.9,342.65
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,537.73,382.81
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,586.39,419.54
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,633.8,454.27
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,678.82,487.39
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,722.39,518.78
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,762.59,546.25
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,800.84,570.47
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,835.61,593.47
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,867.71,614.8
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,894.71,632.83
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,918.54,648.92
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,937.28,663.24
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,952.62,675.59
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,961.64,682.59
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,967.21,687.55
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,980.58,699.25
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,977.38,700.35
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,965.69,694.65
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,950.7,686.94
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,927.79,674.88
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,901.93,660.87
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,871.81,642.53
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,833.56,618.53
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,785.75,588.37
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,736.67,556.72
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,669.84,511.65
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,603.31,465.24
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,520.3,404.33
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,435.68,339.6
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,329.35,254.69
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,231.53,171.87
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,118.75,35.3
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,8.11,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,15.29,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,30.76,18.99
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,46.27,33.18
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,54.09,40.3
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,62.18,47.35
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,68.78,52.89
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,75.2,58.09
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,78.58,60.48
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,80.23,61.37
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,81.92,62.39
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,83.49,63.3
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,85.33,64.44
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,86.93,65.38
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,86.53,64.71
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,124.08,73.67
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,175.25,99.2
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,227.46,134.88
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,278.4,174.27
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,330.39,216.21
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,382.67,258.73
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,434.51,300.1
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,484.48,339.63
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,534.21,377.89
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,581.13,412.27
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,626.26,444.18
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,669.88,475.48
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,712.44,505.4
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,751.29,531.09
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,788.34,555.03
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,821.54,577.82
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,852.16,598.35
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,877.72,614.1
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,900.16,627.89
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,925.74,646.45
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,939.33,657.56
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,943.35,661.74
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,943.86,663.87
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,939.22,662.11
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,931.25,658.38
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,915.87,650.52
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,897.38,640.74
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,868.29,624.9
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,836.52,607.19
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,786.1,576.63
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,744.19,551.4
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,689.04,515.85
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,633.55,479.02
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,563.81,430.47
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,495.48,381.31
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,393.9,306.07
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,315.99,245.52
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,224.0,171.41
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,123.08,88.62
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,58.71,12.21
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.56,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,4.92,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,14.42,5.91
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,23.94,14.55
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,36.82,25.8
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,49.28,36.57
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,62.29,47.61
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,75.2,58.33
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,108.08,85.35
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,134.8,106.64
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,136.79,107.62
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,144.18,112.98
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,157.04,122.44
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,169.06,131.08
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,116.66,88.78
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,111.43,63.71
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,161.7,87.63
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,213.96,123.12
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,275.07,170.35
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,328.18,213.54
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,380.58,256.55
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,433.21,299.07
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,484.93,339.91
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,536.13,379.12
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,583.71,414.53
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,629.06,447.18
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,672.97,479.17
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,715.6,509.61
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,755.4,537.76
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,793.46,563.71
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,809.48,571.01
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,800.0,560.86
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,866.12,608.66
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,924.25,647.53
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,943.01,660.21
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,958.34,671.11
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,968.12,678.66
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,974.37,684.16
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,973.2,686.31
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,968.53,686.43
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,956.31,680.41
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,940.78,672.4
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,923.85,664.96
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,897.63,651.38
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,860.46,629.06
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,821.14,605.05
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,771.01,574.05
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,719.68,541.46
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,654.38,497.83
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,589.25,452.71
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,499.68,387.85
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,422.02,328.98
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,321.63,248.31
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,228.97,169.17
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,116.48,24.32
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,7.68,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,14.27,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,26.9,15.8
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.62,27.7
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,47.3,34.62
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,56.73,42.72
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,61.47,46.71
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,66.1,50.43
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,93.98,73.46
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,124.59,98.28
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,97.45,75.41
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,73.31,55.18
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,80.83,60.9
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,81.13,60.67
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,81.52,60.67
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,109.08,62.21
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,160.54,86.5
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,213.71,122.58
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,275.34,170.2
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,328.84,213.78
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,381.54,257.2
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,434.31,300.03
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,485.82,341.66
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,536.74,381.82
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,585.99,418.95
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,634.44,454.42
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,679.48,487.57
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,723.02,518.98
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,763.85,547.02
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,802.79,571.78
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,837.46,594.41
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,869.4,615.24
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,897.09,633.76
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,921.62,650.34
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,941.02,663.27
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,957.02,674.15
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,966.14,681.06
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,971.73,685.9
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,971.81,688.6
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,968.45,689.29
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,970.35,692.12
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,956.24,684.72
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,934.28,673.81
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,909.36,660.97
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,875.09,640.45
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,844.17,622.04
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,796.83,592.96
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,748.2,562.36
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,684.71,519.33
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,621.46,475.06
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,540.51,417.22
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,461.96,358.22
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,352.0,271.58
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,257.77,190.46
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,128.96,20.37
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,7.26,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,13.51,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,25.76,14.71
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,38.12,26.3
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,45.8,33.26
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,55.02,41.27
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,59.8,45.29
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,64.45,49.04
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,95.6,74.81
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,133.94,105.92
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,97.91,75.76
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,70.02,52.47
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,123.34,95.59
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,188.76,147.24
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,121.55,93.0
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,103.65,59.02
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,155.2,83.42
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,208.18,119.43
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,269.22,166.6
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,322.04,209.66
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,374.09,252.56
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,426.07,294.74
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,456.31,322.79
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,465.16,331.37
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,534.26,381.43
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,621.54,445.0
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,622.29,443.72
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,606.46,429.51
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,695.0,495.31
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,787.53,562.18
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,821.81,584.34
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,853.52,605.18
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,881.58,623.7
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,906.63,640.35
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,925.25,653.0
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,940.54,663.68
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,959.92,677.13
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,963.07,680.39
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,961.81,681.12
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,957.09,679.84
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,944.52,673.67
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,928.71,665.57
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,911.39,657.91
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,884.67,644.05
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,847.3,621.9
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,807.84,598.03
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,755.58,565.61
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,702.26,531.59
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,636.95,486.94
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,563.89,435.03
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,483.22,375.84
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,406.03,316.34
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,309.62,238.78
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,220.58,162.04
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,111.34,9.41
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,16.59,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.64,13.69
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.64,23.39
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,40.27,28.59
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,45.88,33.53
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,49.6,36.66
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,53.26,39.61
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,54.98,40.75
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,61.84,46.1
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,63.45,47.14
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,64.98,48.11
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,65.37,48.14
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,76.02,56.5
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,77.21,57.15
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,102.63,57.88
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,154.08,80.87
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,207.0,116.24
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,260.94,158.1
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,315.54,202.68
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,369.25,247.09
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,422.96,290.93
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,475.55,333.6
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,527.52,374.79
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,577.17,412.49
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,625.48,448.16
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,671.18,482.11
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,715.33,514.34
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,756.36,542.29
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,795.35,567.32
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,831.17,590.98
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,864.33,612.87
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,891.97,631.4
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,916.42,647.97
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,936.63,663.08
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,953.46,676.21
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,963.47,683.73
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,969.99,689.19
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,970.41,692.11
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,967.35,692.98
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,873.69,633.18
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,724.72,530.41
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,695.43,513.86
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,664.05,495.04
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,749.95,560.47
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,814.91,607.02
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,658.8,499.91
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,498.77,384.11
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,450.2,350.33
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,401.21,314.61
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,438.31,344.16
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,454.24,354.83
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,342.59,265.71
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,247.1,182.45
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,122.76,1.4
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,6.83,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,12.73,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,24.65,13.56
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,36.7,25.07
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,43.4,31.21
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,51.26,38.08
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,55.86,41.96
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,60.34,45.58
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,61.72,46.39
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,63.15,47.2
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,70.72,53.16
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,72.29,54.11
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,73.0,54.37
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,73.64,54.59
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,73.74,54.38
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,97.2,54.68
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,159.16,85.62
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,211.87,120.58
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,264.81,161.55
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,318.39,205.27
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,371.76,249.28
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,425.24,292.82
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,463.27,326.41
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,497.13,352.97
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,547.71,390.58
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,623.26,446.24
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,668.05,479.03
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,711.5,510.36
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,752.05,538.2
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,790.8,563.25
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,739.54,524.64
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,638.33,450.8
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,787.52,558.94
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,908.1,641.49
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,927.32,653.67
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,943.21,664.48
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,956.6,674.37
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,953.1,673.63
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,950.85,674.84
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,945.16,673.98
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,887.16,637.73
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,808.88,586.03
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,812.59,593.12
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,822.4,602.85
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,760.82,562.83
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,708.64,529.0
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,652.14,491.98
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,595.17,453.58
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,533.31,410.34
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,472.49,366.32
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,425.02,330.81
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,377.65,293.47
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,281.83,216.14
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,176.89,128.14
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,85.63,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,6.83,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,13.66,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,22.91,12.09
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,34.79,23.44
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,40.42,28.6
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,46.05,33.49
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,50.17,36.97
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,54.2,40.24
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,56.23,41.63
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,63.52,47.32
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,65.09,48.31
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,66.58,49.22
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,67.55,49.61
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,68.44,49.92
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,79.75,58.69
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,102.77,58.61
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,155.44,81.39
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,209.38,116.73
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,263.34,158.26
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,317.94,202.75
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,372.29,247.22
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,426.54,291.0
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,479.38,333.22
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,531.59,373.89
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,581.77,411.5
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,630.67,447.13
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,676.71,480.72
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,721.21,512.57
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,762.57,540.38
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,801.91,565.05
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,838.11,588.52
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,871.64,610.24
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,900.92,629.56
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,927.06,646.97
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,947.19,660.41
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,963.87,671.84
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,974.55,679.66
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,981.64,685.43
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,983.23,689.08
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,981.33,690.74
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,971.81,686.3
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,958.94,679.92
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,938.21,669.74
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,926.25,665.3
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,894.13,646.59
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,859.57,626.21
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,813.65,598.66
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,766.15,569.39
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,711.26,533.12
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,651.56,492.13
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,573.33,436.68
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,497.48,380.07
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,393.8,299.65
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,297.37,215.86
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,147.27,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
