Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,586.94,455.95
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,499.66,390.71
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,415.3,324.54
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,299.44,230.14
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,194.16,125.96
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,66.17,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,4.27,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,22.02,7.93
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,38.65,26.43
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,47.31,34.58
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,56.06,42.4
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,63.2,48.58
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,71.99,55.92
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,70.61,54.38
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,69.68,53.17
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,71.57,54.43
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,73.35,55.57
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,79.6,60.26
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,78.78,59.12
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,79.05,59.02
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,87.33,56.12
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,139.62,74.15
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,203.27,115.12
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,257.8,156.51
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,313.1,201.57
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,367.86,247.04
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,422.89,292.28
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,476.58,336.26
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,529.71,378.74
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,580.79,417.88
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,630.88,455.15
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,678.29,490.37
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,724.13,523.7
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,767.08,553.27
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,808.0,579.34
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,844.6,603.45
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,878.45,625.7
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,907.56,643.51
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,933.44,659.2
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,953.66,672.69
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,970.37,684.07
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,981.01,691.73
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,987.99,697.26
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,988.37,699.98
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,985.16,700.6
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,974.77,695.6
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,973.16,696.48
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,950.96,685.25
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,925.67,672.12
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,890.3,651.05
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,852.46,628.14
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,803.2,598.29
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,758.41,570.73
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,692.88,526.3
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,627.71,480.49
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,540.95,417.75
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,457.17,353.65
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,338.55,258.98
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,221.88,140.46
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,80.68,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,17.02,4.34
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,33.68,22.27
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,40.83,29.01
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,49.51,36.65
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,54.56,41.03
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,59.5,45.12
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,59.55,44.84
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,59.83,44.73
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,67.56,50.87
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,69.67,52.3
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,69.26,51.65
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,68.92,51.07
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,79.98,59.77
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,87.8,65.76
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,140.63,74.22
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,195.13,107.52
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,250.59,149.66
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,306.71,195.6
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,361.64,241.18
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,416.63,286.31
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,470.88,329.83
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,524.47,371.52
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,575.61,410.27
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,625.44,446.88
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,673.13,481.93
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,719.17,515.07
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,761.5,544.86
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,801.64,571.31
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,838.12,595.27
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,871.81,617.39
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,900.3,635.12
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,925.52,650.77
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,945.96,665.94
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,962.89,679.09
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,973.81,687.19
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,981.1,693.18
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,981.73,694.84
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,978.77,694.43
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,969.25,690.29
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,956.37,684.15
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,934.51,673.16
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,921.26,667.89
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,887.5,649.24
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,851.32,628.75
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,803.36,598.87
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,753.9,567.25
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,695.17,527.1
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,631.83,482.13
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,546.76,420.44
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,464.76,357.57
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,347.48,263.93
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,232.51,141.0
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,85.56,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.42,2.23
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,30.16,19.12
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,36.74,25.36
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,43.3,31.22
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,47.89,35.2
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,52.4,38.93
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,54.18,40.14
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,61.02,45.52
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,63.08,46.94
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,65.05,48.27
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,65.79,48.58
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,66.48,48.86
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,77.71,57.66
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,84.4,62.73
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,137.98,72.01
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,192.95,105.31
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,248.62,147.22
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,305.01,193.0
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,360.43,238.66
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,415.84,283.8
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,470.16,327.78
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,523.83,370.14
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,575.13,408.84
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,625.08,445.36
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,672.42,480.03
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,718.1,512.77
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,760.8,541.79
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,801.34,567.38
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,838.28,591.44
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,872.46,613.69
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,901.43,632.9
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,927.14,650.15
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,947.64,663.92
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,964.63,675.63
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,974.23,682.85
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,980.18,687.98
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,980.86,689.98
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,977.95,689.91
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,967.91,685.79
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,954.5,679.64
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,944.5,676.69
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,919.6,664.07
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,886.23,645.82
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,850.4,625.65
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,801.98,596.0
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,752.07,564.54
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,692.93,525.39
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,628.95,480.97
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,544.0,419.09
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,462.11,355.98
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,346.19,262.26
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,230.64,132.48
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,85.46,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,14.07,1.47
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,28.55,17.84
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,34.4,23.43
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,40.28,28.65
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,44.65,32.44
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,48.95,36.01
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,55.76,41.48
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,58.18,43.17
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,60.0,44.41
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,61.76,45.57
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,63.29,46.44
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,74.66,55.29
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,75.99,56.05
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,81.52,60.18
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,136.05,70.72
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,191.73,104.64
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,247.1,146.35
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,303.17,192.06
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,359.13,238.43
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,414.64,283.93
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,468.54,327.83
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,521.8,370.18
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,572.8,409.05
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,622.45,445.79
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,669.76,480.76
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,715.47,513.85
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,756.7,542.23
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,795.51,567.06
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,831.21,590.6
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,864.15,612.33
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,891.11,630.21
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,914.77,646.05
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,934.08,658.96
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,949.92,669.79
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,959.36,676.95
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,965.24,682.04
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,964.51,684.26
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,973.06,692.68
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,963.15,687.89
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,949.79,681.14
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,926.67,669.03
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,900.53,654.96
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,769.59,569.04
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,624.82,468.49
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,681.0,513.49
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,737.12,554.92
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,675.79,513.35
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,614.51,470.63
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,527.96,407.15
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,444.56,342.57
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,332.96,251.72
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,219.82,117.79
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,81.17,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.53,0.96
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.44,18.42
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,36.86,25.43
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,44.18,31.95
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,48.74,35.91
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,53.23,39.63
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,55.99,41.76
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,64.04,48.26
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,65.97,49.56
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,67.83,50.79
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,69.13,51.54
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,70.33,52.22
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,70.99,52.47
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,85.96,64.27
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,139.49,74.39
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,194.41,107.54
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,250.03,149.44
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,306.35,195.36
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,361.9,241.29
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,417.39,286.64
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,471.41,330.6
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,524.74,372.91
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,575.54,411.41
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,624.67,447.48
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,671.71,482.05
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,717.11,514.7
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,758.51,543.15
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,797.65,568.25
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,833.06,591.44
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,865.67,612.82
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,893.55,631.49
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,918.19,648.19
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,937.12,662.43
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,952.54,674.66
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,956.87,678.62
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,970.81,688.96
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,969.3,689.53
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,964.2,688.09
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,950.47,681.26
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,933.36,672.4
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,908.44,659.83
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,887.3,649.72
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,848.92,626.58
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,808.4,601.72
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,755.68,568.43
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,701.89,533.48
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,635.02,486.84
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,568.5,438.69
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,477.57,370.54
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,386.83,299.35
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,279.3,210.52
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,168.09,80.94
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,57.97,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.76,0.22
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.28,18.23
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,38.26,26.58
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,48.73,35.79
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,54.15,40.49
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,59.45,44.89
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,62.22,47.01
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,64.95,49.02
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,66.69,50.17
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,68.34,51.22
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,75.19,56.54
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,75.48,56.44
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,75.87,56.44
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,78.03,57.9
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,130.43,68.94
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,194.15,108.59
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,247.98,148.59
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,302.64,192.52
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,356.84,237.08
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,411.07,281.21
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,463.84,323.94
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,516.09,365.18
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,566.28,403.15
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,615.35,439.14
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,661.84,473.13
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,706.78,505.25
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,748.21,533.42
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,787.51,558.56
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,822.78,581.38
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,855.36,602.4
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,882.84,620.45
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,907.13,636.55
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,926.26,648.86
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,941.97,659.12
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,950.34,665.24
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,968.01,677.41
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,966.91,678.95
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,962.23,678.54
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,949.43,672.1
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,933.26,663.69
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,908.75,651.04
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,881.29,636.45
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,850.39,618.51
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,811.33,594.9
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,758.4,562.1
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,704.44,527.7
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,635.67,480.54
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,567.45,431.96
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,476.16,365.11
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,384.49,294.55
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,271.26,202.08
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,153.47,63.62
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,52.03,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.5,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.66,19.27
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,39.61,27.68
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,48.49,35.57
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,56.52,42.5
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,62.49,47.45
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,63.69,48.15
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,65.03,48.88
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,67.11,50.31
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,69.09,51.62
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,75.67,56.56
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,75.63,56.07
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,76.34,56.34
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,77.63,57.07
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,129.55,67.91
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,192.95,106.92
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,247.13,146.86
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,302.1,190.7
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,356.52,235.02
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,411.13,278.98
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,464.42,321.82
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,517.17,363.16
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,567.87,401.15
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,617.58,437.25
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,664.26,471.22
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,709.31,503.31
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,751.45,531.97
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,791.47,557.31
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,827.11,580.4
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,859.97,601.69
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,888.11,620.31
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,913.03,637.0
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,933.23,650.21
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,949.99,661.38
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,956.63,666.72
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,959.65,670.04
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,958.33,671.89
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,966.2,679.76
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,953.91,673.57
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,938.24,665.5
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,914.13,653.47
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,887.03,639.48
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,855.01,620.8
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,815.43,596.86
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,763.43,564.75
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,710.38,531.02
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,640.65,483.41
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,571.58,434.35
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,480.57,367.7
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,392.98,300.1
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,273.52,202.6
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,152.62,51.23
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,52.56,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,16.56,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,32.34,20.56
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,43.03,30.52
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,53.85,40.09
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,61.71,46.88
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,69.38,53.26
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,72.92,55.88
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,74.48,56.74
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,76.78,58.3
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,78.95,59.72
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,78.99,59.27
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,79.03,58.82
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,87.28,65.13
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,87.37,64.86
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,137.53,75.5
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,190.18,106.54
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,243.77,145.94
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,298.44,189.4
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,352.39,233.28
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,410.56,279.69
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,462.59,321.53
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,514.22,362.06
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,563.93,399.42
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,613.03,435.22
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,658.65,468.42
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,702.75,499.81
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,743.39,527.29
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,781.89,552.2
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,816.8,574.7
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,849.07,595.44
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,875.4,612.39
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,898.53,627.38
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,928.7,646.87
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,943.25,656.59
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,951.04,662.32
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,955.2,665.99
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,952.5,666.96
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,946.24,665.9
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,847.67,604.56
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,709.11,511.54
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,796.22,576.83
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,863.81,624.06
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,823.36,600.23
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,780.88,575.32
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,725.15,540.19
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,668.45,503.39
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,596.5,453.34
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,519.05,397.4
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,427.37,328.86
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,340.72,260.26
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,233.18,171.37
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,102.56,22.41
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,35.52,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,14.75,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,29.19,17.84
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,38.54,26.62
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,49.68,36.4
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,55.45,41.4
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,61.07,46.06
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,62.7,47.22
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,64.42,48.39
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,66.54,49.85
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,68.55,51.19
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,74.77,55.85
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,74.49,55.17
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,74.95,55.23
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,75.31,55.24
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,136.41,73.63
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,190.01,104.69
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,244.65,144.88
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,300.07,189.15
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,354.61,233.8
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,409.41,278.25
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,463.22,321.77
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,516.47,363.78
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,567.91,402.73
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,618.67,440.06
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,666.46,475.27
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,712.56,508.56
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,755.23,537.79
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,795.71,563.4
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,832.16,587.22
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,865.81,609.21
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,894.68,628.4
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,920.29,645.61
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,940.67,659.35
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,957.54,671.02
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,967.89,678.73
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,974.58,684.34
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,974.6,687.08
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,971.01,687.75
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,960.37,682.91
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,946.36,676.07
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,935.61,672.36
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,910.07,659.01
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,873.8,637.4
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,835.18,613.98
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,785.43,583.31
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,739.81,554.64
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,670.91,508.26
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,602.78,460.33
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,512.02,392.49
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,425.01,323.98
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,302.0,222.23
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,170.16,18.62
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,61.98,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,14.75,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,29.2,17.85
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,39.26,27.33
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,49.17,36.12
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,57.46,43.28
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,63.37,48.2
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,65.23,49.55
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,67.15,50.89
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,69.47,52.51
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,71.67,53.99
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,78.77,59.37
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,78.9,59.0
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,79.47,59.14
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,79.94,59.21
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,128.8,69.03
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,182.35,100.3
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,245.42,146.88
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,300.0,190.59
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,354.12,235.06
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,408.48,279.35
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,461.39,321.66
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,513.77,362.31
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,564.48,400.5
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,614.24,436.8
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,660.64,470.86
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,705.44,503.06
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,747.36,531.79
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,787.16,557.49
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,822.58,580.66
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,855.25,602.05
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,883.22,620.44
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,908.0,636.88
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,927.15,649.57
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,942.83,660.2
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,952.55,667.52
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,958.7,672.78
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,957.26,673.14
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,964.73,679.39
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,952.74,673.67
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,937.35,666.01
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,913.08,653.8
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,885.82,639.61
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,771.43,566.68
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,642.45,479.93
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,599.95,453.16
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,555.67,423.85
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,498.31,382.69
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,441.21,340.17
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,367.3,283.12
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,296.32,225.84
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,165.7,119.19
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,24.95,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
