Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,13.18,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,25.9,15.03
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,42.4,29.78
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,58.68,43.93
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,75.6,58.34
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,92.21,72.15
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,103.81,81.31
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,112.85,88.13
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,87.86,67.15
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,71.72,53.57
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,72.17,53.5
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,72.59,53.41
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,73.13,53.55
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,73.57,53.61
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,133.09,71.6
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,186.99,102.46
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,241.3,142.04
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,296.38,185.8
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,350.78,230.17
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,405.09,274.04
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,448.49,311.81
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,486.7,341.72
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,536.18,377.88
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,609.86,431.49
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,655.75,465.02
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,700.06,496.91
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,701.16,494.03
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,675.62,472.67
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,767.32,539.13
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,845.06,593.39
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,870.41,610.02
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,904.57,632.68
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,923.01,646.47
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,937.96,658.31
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,945.55,664.3
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,949.53,668.19
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,946.22,668.78
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,939.35,667.28
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,925.85,660.27
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,915.78,655.65
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,889.68,641.73
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,860.81,625.98
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,823.5,603.15
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,783.96,578.55
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,729.05,543.62
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,673.21,507.09
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,603.4,458.34
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,534.19,408.08
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,434.04,332.74
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,346.76,263.51
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,234.51,168.67
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,107.55,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,35.03,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,15.36,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,30.09,18.26
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.21,28.77
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,52.43,38.67
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,60.34,45.51
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,68.06,51.93
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,72.39,55.22
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,74.66,56.68
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,76.95,58.22
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,79.12,59.64
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,79.14,59.17
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,79.16,58.72
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,87.76,65.28
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,88.17,65.25
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,133.87,73.77
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,186.35,103.5
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,239.55,141.86
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,293.85,184.36
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,348.01,227.77
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,402.25,270.67
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,454.99,312.2
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,507.39,352.32
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,557.13,388.44
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,603.79,420.99
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,649.05,453.16
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,693.06,483.78
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,732.54,509.7
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,769.79,533.62
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,803.24,555.65
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,834.05,575.49
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,858.98,591.56
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,888.67,610.67
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,905.29,622.24
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,918.49,631.93
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,918.67,632.88
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,915.02,631.72
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,908.2,628.34
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,897.99,623.01
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,880.31,613.63
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,859.49,602.38
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,827.11,584.65
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,783.54,559.55
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,737.87,531.57
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,690.91,502.25
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,631.43,464.15
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,571.96,424.84
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,497.14,373.1
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,406.16,307.89
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,318.46,242.03
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,235.4,176.71
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,126.93,88.11
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,12.84,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.4,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,14.11,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,27.53,16.22
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,44.88,31.95
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,62.31,47.13
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,71.66,55.32
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,83.93,65.7
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,103.91,82.26
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,125.45,99.8
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,137.77,109.48
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,149.7,118.74
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,161.51,127.53
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,179.58,141.19
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,192.06,150.53
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,203.88,159.3
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,223.74,162.22
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,249.47,182.49
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,268.24,195.9
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,286.91,209.52
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,325.47,235.41
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,384.37,276.27
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,418.94,301.27
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,455.97,328.08
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,477.05,342.97
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,496.81,356.64
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,513.35,368.35
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,528.8,379.12
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,522.08,374.73
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,512.08,368.04
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,377.09,274.37
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,231.33,169.29
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,184.19,135.04
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,136.31,99.29
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,402.17,299.17
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,682.66,493.07
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,491.65,359.64
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,273.75,202.35
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,269.16,200.43
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,264.62,197.67
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,169.87,126.79
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,78.28,56.2
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,74.45,53.63
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,70.65,50.93
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,77.35,56.46
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,85.1,62.86
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,73.03,53.55
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,60.91,44.05
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,49.7,35.04
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,38.87,26.19
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,28.9,17.94
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,18.95,9.61
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,11.1,2.68
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.41,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.4,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,14.83,6.15
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,28.94,18.78
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,42.52,30.72
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,57.74,43.98
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,72.81,56.9
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,64.19,49.34
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,53.87,40.32
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,103.75,82.2
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,147.9,118.59
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,152.61,121.78
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,167.01,132.92
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,179.52,142.65
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,200.99,159.59
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,219.48,161.22
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,254.95,180.74
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,210.93,152.87
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,135.58,100.7
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,185.43,138.91
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,235.78,177.04
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,328.04,245.32
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,448.03,333.75
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,451.37,336.58
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,450.42,335.99
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,378.56,283.18
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,292.03,218.49
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,340.73,254.98
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,390.95,291.95
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,424.28,316.49
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,459.36,342.2
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,457.8,341.07
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,455.5,339.57
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,456.25,340.55
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,456.62,341.28
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,513.48,383.79
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,553.24,413.68
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,388.01,293.43
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,223.4,168.88
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,215.31,163.53
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,207.26,157.86
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,218.19,167.57
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,249.79,193.28
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,138.1,105.97
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,53.05,37.56
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,45.95,32.05
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,38.86,26.41
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,31.79,20.64
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,24.74,14.79
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,18.11,9.24
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,11.51,3.66
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,6.56,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,10.31,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,20.63,10.79
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,36.65,25.55
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,52.48,39.69
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,69.25,54.46
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,85.9,68.84
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,98.36,79.2
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,110.69,89.24
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,98.34,78.46
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,84.53,66.52
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,87.55,68.68
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,90.49,70.75
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,133.01,105.75
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,173.08,138.13
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,183.58,139.45
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,194.56,147.37
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,177.87,134.3
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,159.29,119.9
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,146.85,109.98
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,133.73,99.56
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,157.84,118.06
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,182.48,136.79
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,209.43,157.17
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,237.03,177.89
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,205.54,154.04
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,172.82,129.23
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,148.7,110.82
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,123.93,91.74
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,119.24,88.15
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,114.4,84.42
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,133.83,99.63
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,153.65,115.09
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,159.39,119.62
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,165.24,124.3
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,163.13,122.85
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,160.99,121.42
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,128.86,96.6
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,96.73,71.53
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,140.89,106.71
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,188.38,144.17
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,137.57,104.81
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,87.59,65.41
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,91.01,68.48
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,95.09,72.04
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,81.63,61.39
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,68.09,50.53
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,54.44,39.41
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,41.38,28.6
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,30.15,19.2
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,18.96,9.72
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,11.11,2.49
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,12.38,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,23.52,13.03
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,39.76,28.22
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,55.77,42.5
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,72.75,57.45
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,89.42,71.85
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,82.88,65.98
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,76.74,60.41
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,96.82,77.23
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,116.5,93.45
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,114.85,91.51
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,112.89,89.38
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,154.65,123.49
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,194.06,155.06
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,212.19,160.74
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,216.83,163.04
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,248.05,185.73
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,281.89,210.35
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,321.06,238.04
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,354.57,261.65
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,325.09,241.12
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,282.83,210.54
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,285.02,211.8
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,294.53,218.29
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,297.3,220.22
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,298.42,220.94
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,378.97,279.82
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,463.65,340.03
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,468.41,343.34
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,472.56,346.77
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,278.27,207.4
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,76.29,54.14
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,91.57,66.33
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,107.04,78.41
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,127.37,94.35
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,148.26,110.72
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,193.37,146.12
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,241.24,183.48
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,275.25,210.12
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,292.15,223.91
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,256.09,197.23
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,201.16,155.53
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,132.42,101.65
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,66.41,48.59
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,57.2,41.41
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,48.02,34.09
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,39.27,26.93
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,30.55,19.66
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,22.26,12.66
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,13.99,5.63
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,8.21,0.2
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.56,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.55,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,10.69,2.71
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,20.2,11.45
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,29.73,19.9
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,41.37,30.1
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,52.94,40.1
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,60.73,46.6
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,68.46,52.92
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,112.15,89.49
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,152.55,122.63
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,162.97,130.43
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,179.47,143.14
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,191.01,151.99
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,202.12,160.45
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,230.96,167.89
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,265.05,189.77
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,286.63,204.77
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,324.08,233.17
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,362.77,263.88
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,385.44,282.06
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,394.84,290.53
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,399.79,295.06
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,423.43,312.02
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,447.76,329.2
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,517.25,380.04
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,595.02,436.24
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,605.77,443.66
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,613.7,449.23
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,577.88,423.61
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,541.6,397.37
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,532.43,391.36
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,506.76,373.66
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,335.84,250.44
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,152.77,112.77
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,384.12,289.96
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,604.57,449.52
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,362.31,274.19
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,96.74,70.51
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,103.09,75.95
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,109.77,81.41
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,134.28,101.22
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,161.1,122.9
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,110.1,82.95
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,61.39,44.16
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,53.03,37.68
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,44.69,31.07
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,36.36,24.29
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,28.06,17.42
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,20.6,11.19
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,13.16,4.9
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,7.39,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.41,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,6.57,0.0
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,12.33,4.81
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,18.11,10.0
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,25.57,16.54
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,33.04,22.98
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,49.69,37.18
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,66.16,50.97
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,85.85,67.37
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,105.11,83.19
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,146.54,116.86
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,177.32,141.19
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,189.49,150.47
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,201.25,159.43
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,217.99,160.58
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,241.29,179.69
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,270.26,198.35
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,320.83,233.89
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,352.36,257.14
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,385.4,281.5
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,396.88,291.22
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,404.27,297.39
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,444.56,326.63
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,488.58,358.22
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,482.62,353.86
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,471.54,345.81
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,527.92,386.69
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,587.67,429.13
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,554.07,404.79
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,504.68,369.77
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,568.41,416.19
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,624.0,455.88
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,448.17,332.11
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,233.66,174.2
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,187.05,139.95
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,140.15,104.28
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,316.41,241.08
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,516.72,388.18
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,313.42,238.64
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,122.76,91.52
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,214.32,165.04
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,302.43,234.34
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,176.66,136.82
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,53.88,38.22
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,46.36,32.42
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,38.86,26.43
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,31.37,20.3
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,23.91,14.09
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,17.29,8.53
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,10.68,2.92
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,6.15,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,14.51,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,26.3,14.42
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,38.27,26.49
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,50.27,37.23
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,58.59,44.67
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,66.72,51.69
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,70.91,55.06
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,72.9,56.45
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,106.63,84.55
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,149.5,119.72
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,163.3,130.29
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,176.54,140.32
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,118.97,92.83
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,83.27,63.26
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,120.12,67.25
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,172.07,95.62
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,252.89,168.92
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,320.35,232.09
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,332.12,233.2
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,397.99,279.88
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,417.76,303.48
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,417.74,307.02
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,443.99,325.95
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,471.05,345.12
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,507.64,371.73
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,546.59,399.84
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,570.17,416.82
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,593.66,433.7
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,601.04,439.02
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,606.65,443.15
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,581.82,425.57
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,553.52,405.53
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,626.41,459.58
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,719.11,525.52
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,834.15,609.35
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,930.32,675.4
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,925.64,672.73
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,924.46,673.26
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,909.47,664.33
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,891.27,653.52
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,703.9,527.74
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,487.28,371.68
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,639.91,488.6
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,749.39,566.95
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,689.51,526.38
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,628.97,485.53
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,553.99,431.76
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,474.58,372.2
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,373.8,294.08
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,279.66,215.79
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,143.05,84.02
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,10.68,3.35
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,16.46,8.5
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,23.08,14.33
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,29.72,20.11
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,35.12,24.67
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,40.53,29.16
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,56.38,42.52
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,72.25,55.72
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,76.76,59.15
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,81.23,62.52
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,94.87,73.6
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,108.33,84.43
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,129.89,97.24
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,151.93,113.94
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,170.0,127.49
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,188.58,141.42
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,183.93,137.44
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,178.85,133.23
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,192.77,143.73
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,206.99,154.39
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,218.76,163.21
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,230.81,172.23
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,285.47,212.97
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,344.7,256.38
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,306.8,228.39
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,260.92,194.54
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,198.09,147.6
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,133.89,98.8
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,108.16,79.1
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,82.2,58.98
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,100.57,73.38
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,119.24,87.94
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,122.89,90.88
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,126.64,93.94
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,161.26,121.24
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,197.79,149.87
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,134.58,101.14
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,73.22,53.05
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,52.29,36.66
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,31.46,20.03
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,57.23,41.1
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,85.61,64.17
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,72.59,53.8
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,59.47,43.3
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,239.7,192.19
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,378.98,298.69
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,283.63,222.06
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,193.92,148.07
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,100.28,52.31
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
