Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.69,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.04,1.15
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,18.54,10.13
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,28.07,18.71
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,39.71,29.04
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,51.34,39.24
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,36.37,26.09
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,21.45,13.02
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,55.13,41.92
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,87.46,69.08
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,116.56,93.02
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,144.61,115.68
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,164.89,131.86
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,184.77,147.56
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,199.17,150.67
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,230.08,172.64
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,254.81,190.35
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,281.17,209.39
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,285.76,212.38
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,288.4,213.77
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,295.1,218.27
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,301.27,222.15
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,354.41,259.31
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,411.97,298.02
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,452.89,328.37
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,500.48,363.55
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,504.6,367.31
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,506.94,369.83
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,551.48,403.48
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,598.31,438.51
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,506.81,374.39
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,392.74,292.4
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,371.3,277.82
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,348.6,261.73
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,365.33,275.2
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,382.81,289.14
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,381.27,289.48
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,379.58,289.85
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,298.46,229.02
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,199.18,152.76
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,264.22,205.2
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,314.6,245.59
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,292.46,229.42
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,269.61,212.74
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,238.97,189.73
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,207.68,165.66
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,171.42,136.4
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,134.7,106.05
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,94.96,72.5
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,46.69,31.71
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,20.4,4.74
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,8.96,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,17.34,7.1
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,34.91,23.7
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,52.13,38.93
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,67.77,52.68
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,83.91,66.57
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,48.88,36.46
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,5.76,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,69.62,53.66
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,125.99,100.29
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,110.44,86.82
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,93.47,72.38
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,151.16,119.35
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,188.84,149.29
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,219.29,163.5
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,256.8,188.76
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,283.48,203.9
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,323.97,230.99
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,362.46,260.91
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,403.13,292.63
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,440.48,321.81
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,479.41,351.87
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,458.91,338.12
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,432.29,318.38
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,413.49,305.08
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,390.79,288.62
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,524.12,387.75
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,668.57,491.8
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,658.82,483.66
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,643.94,472.48
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,779.02,574.15
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,895.91,656.55
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,828.96,609.46
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,712.33,524.25
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,725.34,535.93
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,736.45,545.69
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,805.35,597.01
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,852.35,633.28
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,892.6,662.41
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,909.55,675.48
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,882.53,659.36
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,858.71,645.67
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,813.65,616.19
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,766.79,585.16
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,707.1,545.15
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,646.8,503.42
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,564.94,443.27
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,478.83,377.31
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,374.38,295.13
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,277.44,212.43
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,143.19,53.7
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,13.23,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,24.12,11.65
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,35.82,24.29
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,47.57,34.87
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,59.42,45.35
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,75.88,59.51
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,57.58,43.73
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,35.55,24.76
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,85.74,67.13
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,134.52,107.55
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,102.4,80.29
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,80.98,62.11
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,81.55,62.26
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,82.04,62.35
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,116.19,65.22
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,169.66,93.61
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,234.27,141.54
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,290.31,187.74
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,345.36,234.54
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,400.99,281.8
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,455.56,328.08
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,509.52,372.79
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,561.73,414.27
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,612.71,453.58
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,660.54,490.49
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,706.62,525.33
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,749.29,557.07
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,789.67,585.58
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,825.53,610.01
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,858.5,632.39
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,886.68,651.78
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,911.57,669.03
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,930.69,682.18
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,946.25,693.08
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,952.23,697.74
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,966.75,708.32
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,964.23,707.29
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,958.03,704.08
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,940.9,694.21
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,920.37,682.27
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,892.18,665.64
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,867.5,651.36
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,822.33,622.93
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,775.31,592.75
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,714.98,551.83
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,653.96,509.14
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,569.89,447.72
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,482.65,381.07
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,374.43,295.24
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,274.13,208.84
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,140.12,34.62
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,11.52,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,22.31,10.07
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,30.8,20.17
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,39.19,27.87
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,44.32,32.51
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,49.39,36.89
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,50.95,38.09
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,57.29,43.28
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,59.56,45.03
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,61.76,46.7
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,62.09,46.69
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,71.93,54.61
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,73.48,55.58
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,74.88,56.44
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,112.39,60.85
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,169.5,91.16
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,227.29,133.65
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,285.74,181.9
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,343.72,231.3
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,401.57,280.42
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,457.67,327.86
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,512.91,373.44
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,565.82,415.23
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,616.65,454.1
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,664.74,490.76
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,710.92,525.15
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,753.29,556.26
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,793.11,583.67
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,829.28,607.98
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,862.5,630.23
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,890.08,648.9
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,914.24,665.4
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,932.94,678.12
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,948.0,688.6
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,798.41,587.36
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,589.01,435.4
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,793.52,588.93
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,955.98,702.12
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,939.72,691.65
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,920.04,680.35
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,891.77,663.81
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,866.68,649.39
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,823.82,621.3
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,779.0,591.57
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,720.05,551.78
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,660.43,510.27
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,574.22,447.74
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,489.71,383.61
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,378.42,296.28
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,280.9,211.97
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,141.19,10.12
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,11.1,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.44,9.09
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,32.08,21.22
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,42.42,30.62
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,48.14,35.87
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,53.78,40.82
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,57.55,43.91
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,61.23,46.82
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,63.56,48.62
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,71.98,55.52
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,72.83,55.89
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,73.65,56.25
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,74.58,56.7
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,75.4,57.09
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,120.56,68.76
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,175.57,97.4
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,231.91,138.42
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,288.92,184.92
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,345.12,232.05
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,401.41,278.95
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,456.49,324.52
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,510.87,368.24
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,563.01,408.39
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,613.97,446.31
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,661.72,481.73
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,707.58,514.92
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,750.22,545.18
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,790.46,571.95
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,826.09,595.13
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,858.74,616.32
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,886.92,634.63
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,911.76,650.85
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,929.9,662.91
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,944.38,672.84
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,862.26,621.2
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,726.31,527.62
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,611.64,449.24
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,472.64,350.6
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,451.49,337.47
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,429.17,322.74
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,429.82,325.88
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,428.89,327.79
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,513.76,394.24
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,592.91,454.71
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,622.37,477.81
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,653.84,500.73
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,572.49,442.31
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,492.77,382.89
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,384.52,298.78
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,282.01,210.45
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,139.69,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,21.17,8.49
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,33.94,22.76
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.78,34.33
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,55.58,42.23
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,64.16,49.7
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,71.4,55.7
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,76.18,59.46
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,79.14,61.59
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,81.95,63.55
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,83.15,64.15
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,84.26,64.69
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,84.8,64.9
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,85.24,65.05
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,126.23,75.4
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,178.54,102.57
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,231.8,140.43
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,286.3,183.62
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,340.58,228.47
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,394.96,273.33
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,439.8,312.89
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,464.96,334.46
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,520.6,375.29
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,600.19,433.74
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,606.9,437.81
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,584.67,420.66
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,621.94,448.18
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,660.39,475.95
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,754.64,544.57
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,844.02,607.11
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,871.49,625.42
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,895.7,642.37
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,912.76,654.88
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,926.22,665.31
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,935.3,673.12
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,940.73,678.8
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,936.36,677.87
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,928.37,674.84
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,773.05,573.2
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,598.99,449.69
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,556.76,422.76
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,513.18,393.44
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,432.97,336.38
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,374.16,293.54
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,335.32,265.35
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,295.74,235.63
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,248.34,198.02
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,200.69,159.04
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,146.58,113.65
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,92.2,65.66
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,43.66,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.1,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.12,7.31
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,32.21,21.28
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,44.07,32.01
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,53.14,40.15
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,61.9,47.77
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,80.92,63.78
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,102.56,81.62
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,87.86,68.83
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,76.2,58.72
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,77.35,59.32
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,78.42,59.82
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,78.94,60.06
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,87.61,66.98
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,120.59,71.02
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,174.8,99.58
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,228.51,137.96
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,283.44,181.91
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,338.26,227.23
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,393.19,272.49
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,446.62,316.27
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,499.73,358.76
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,550.58,398.6
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,600.67,436.92
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,605.62,439.77
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,584.04,422.54
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,676.86,492.19
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,774.36,564.0
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,809.34,587.25
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,841.46,608.77
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,726.12,528.13
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,563.07,410.51
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,753.7,550.82
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,919.54,663.71
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,924.54,666.88
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,925.84,669.42
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,920.34,666.81
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,918.51,666.81
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,898.66,655.68
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,875.62,642.68
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,843.53,624.01
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,808.79,603.43
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,763.08,574.32
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,715.52,543.4
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,651.09,499.98
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,579.34,449.77
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,499.44,391.54
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,422.27,332.33
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,318.5,248.81
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,222.01,162.12
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,75.3,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,10.67,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.34,6.31
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,32.16,21.26
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.7,32.64
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,53.57,40.57
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,62.22,48.05
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,68.94,53.64
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,73.48,57.23
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,76.57,59.51
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,79.51,61.62
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,79.88,61.56
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,80.25,61.52
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,80.69,61.67
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,89.52,68.75
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,118.36,69.91
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,170.41,96.54
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,224.72,135.97
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,280.08,181.16
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,341.16,239.68
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,388.63,282.87
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,423.9,309.21
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,475.25,347.62
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,484.72,356.04
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,489.95,360.4
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,581.48,430.4
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,691.95,513.87
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,733.5,544.27
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,764.9,567.79
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,807.77,597.25
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,839.85,619.1
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,866.92,637.88
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,890.74,654.58
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,908.09,666.81
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,921.86,676.84
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,922.72,678.72
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,919.57,678.16
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,920.62,681.46
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,911.38,677.97
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,897.37,670.1
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,880.01,660.1
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,849.36,641.79
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,816.02,621.52
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,772.71,592.98
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,727.44,562.58
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,664.82,518.58
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,601.68,472.82
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,512.84,405.21
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,435.39,343.6
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,329.74,257.95
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,232.12,167.06
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,80.42,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.58,5.25
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,30.7,19.99
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,42.62,30.84
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,47.46,35.32
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,55.67,42.43
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,56.46,42.99
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,65.77,50.71
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,68.53,52.86
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,71.16,54.87
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,70.43,53.93
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,76.59,58.76
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,127.41,100.42
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,197.99,157.15
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,216.12,160.64
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,252.86,186.47
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,279.3,201.33
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,319.92,228.53
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,309.54,226.94
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,277.31,206.89
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,365.47,270.66
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,475.02,350.97
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,395.71,294.31
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,291.58,216.73
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,306.17,227.83
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,323.86,240.98
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,543.02,409.69
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,773.27,579.07
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,719.93,536.14
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,615.28,455.89
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,613.86,455.85
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,610.44,453.96
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,785.99,586.8
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,923.02,684.01
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,779.94,583.94
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,578.07,434.09
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,549.18,415.47
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,518.65,394.77
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,732.05,558.77
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,898.26,677.73
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,870.36,659.94
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,839.59,641.32
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,574.09,450.37
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,264.02,207.67
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,232.12,184.07
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,199.52,158.66
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,162.39,128.59
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,124.78,97.32
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,81.5,60.48
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,30.11,16.26
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,9.82,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.86,4.18
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,29.28,18.77
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,40.52,29.04
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,60.67,46.64
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,82.36,65.26
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,97.53,77.96
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,114.26,91.68
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,120.45,96.34
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,130.32,103.96
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,145.57,115.9
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,159.85,126.89
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,114.71,89.63
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,81.1,61.81
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,109.9,63.61
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,163.49,90.91
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,249.61,164.4
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,319.62,227.5
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,346.94,251.41
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,377.58,276.91
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,372.9,275.5
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,366.8,272.08
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,407.16,301.33
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,448.71,331.22
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,519.89,383.94
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,603.54,445.22
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,484.57,359.46
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,342.75,254.13
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,480.24,357.05
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,630.63,465.29
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,614.63,453.9
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,606.84,448.89
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,489.87,365.28
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,347.97,260.83
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,465.8,350.76
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,569.29,427.78
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,474.19,357.77
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,355.08,269.23
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,550.26,419.91
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,722.3,547.15
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,706.07,537.21
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,686.56,526.15
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,587.7,454.58
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,470.16,367.97
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,419.81,331.54
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,369.4,293.51
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,308.22,245.03
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,247.95,195.68
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,160.58,123.91
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,88.98,57.93
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,30.39,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
