Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,4.69,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,9.05,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,23.14,13.55
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,36.8,25.73
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,52.77,39.78
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,68.56,53.47
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,92.78,73.92
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,113.66,91.13
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,128.05,102.59
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,147.9,118.38
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,158.03,125.96
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,173.73,138.01
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,123.36,96.44
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,85.64,65.26
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,163.29,111.54
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,254.51,180.94
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,274.81,197.86
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,298.14,218.13
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,270.37,198.81
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,241.84,178.48
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,338.38,247.81
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,461.35,335.93
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,519.55,379.2
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,595.9,437.04
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,416.54,310.26
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,188.29,138.32
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,234.4,173.31
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,281.89,208.44
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,467.4,346.17
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,663.01,484.63
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,593.27,433.57
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,527.96,386.06
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,728.39,533.88
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,904.84,655.95
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,910.12,658.7
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,919.15,665.47
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,720.25,531.27
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,484.74,361.56
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,691.6,517.37
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,861.48,636.55
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,828.86,615.39
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,793.6,593.98
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,745.71,562.39
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,696.03,529.06
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,621.75,477.96
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,558.05,432.82
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,474.74,370.19
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,394.55,306.94
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,288.37,221.13
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,184.62,118.55
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,60.5,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.04,2.15
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,31.02,20.01
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,44.66,32.37
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,54.22,40.92
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,63.54,48.96
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,70.02,54.23
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,77.4,60.07
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,80.67,62.46
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,83.79,64.68
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,84.94,65.24
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,86.03,65.76
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,86.54,65.95
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,86.97,66.1
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,161.81,109.63
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,241.46,168.53
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,276.7,194.4
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,321.06,228.63
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,352.97,252.72
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,385.07,276.88
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,411.24,297.13
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,436.29,316.15
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,454.02,329.7
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,469.93,341.61
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,497.55,361.67
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,525.99,382.12
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,573.95,416.77
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,623.22,452.1
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,686.4,497.61
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,762.7,551.22
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,768.21,555.22
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,770.36,557.5
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,663.05,482.77
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,544.76,398.65
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,593.44,436.25
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,662.25,486.23
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,698.82,515.08
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,754.03,556.35
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,495.19,373.03
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,197.05,147.92
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,191.35,145.17
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,185.88,141.88
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,163.29,124.66
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,140.65,107.19
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,116.3,88.22
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,91.81,68.74
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,70.09,51.29
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,47.43,32.72
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,28.25,16.76
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,11.53,1.66
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,5.97,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.4,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,22.72,13.2
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,37.46,26.38
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,55.15,41.88
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,72.6,56.91
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,90.61,72.08
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,108.44,86.77
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,116.05,92.81
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,123.46,98.59
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,146.65,117.12
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,173.48,138.25
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,168.98,133.79
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,175.04,137.95
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,167.23,125.06
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,158.87,118.08
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,219.27,161.69
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,292.16,213.73
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,329.44,238.02
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,378.93,272.21
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,425.54,304.61
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,493.92,354.47
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,540.93,389.38
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,587.56,423.05
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,586.29,422.22
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,564.82,406.22
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,565.25,407.26
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,564.04,406.76
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,508.77,368.31
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,435.3,316.61
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,652.56,473.78
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,854.1,610.58
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,865.9,618.9
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,874.21,627.03
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,773.17,559.32
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,655.39,478.61
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,651.58,479.1
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,645.64,477.35
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,746.24,552.13
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,831.09,613.04
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,794.99,590.83
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,756.29,567.61
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,698.04,529.21
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,647.86,495.73
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,581.05,449.49
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,514.93,402.03
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,428.17,336.31
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,344.9,270.1
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,228.68,175.47
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,125.93,68.46
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,43.21,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.96,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,16.59,0.0
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,30.95,19.93
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,45.3,33.02
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,55.53,42.19
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,65.48,50.82
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,71.59,55.8
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,78.98,61.67
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,82.56,64.32
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,85.96,66.77
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,86.06,66.45
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,86.2,66.18
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,87.04,66.65
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,87.78,67.04
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,112.13,67.37
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,172.53,99.18
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,225.78,136.61
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,280.25,180.04
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,334.39,224.65
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,389.17,269.64
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,442.31,313.24
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,495.07,355.43
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,521.11,377.07
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,523.7,379.22
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,596.51,433.55
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,682.07,496.46
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,480.52,354.6
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,221.57,162.06
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,369.22,271.96
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,532.98,387.86
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,703.64,511.5
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,867.09,625.75
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,880.85,634.43
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,891.09,642.32
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,895.52,647.04
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,896.4,649.65
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,763.66,561.65
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,616.73,458.91
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,731.96,546.71
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,831.69,619.31
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,795.05,596.76
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,755.83,573.08
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,694.52,532.09
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,641.87,496.4
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,574.88,449.15
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,508.66,400.52
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,416.54,329.45
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,311.47,245.7
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,214.01,164.06
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,109.37,50.71
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,36.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.07,0.0
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,32.0,20.64
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,48.56,35.6
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,60.23,45.99
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,72.04,56.18
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,80.24,63.02
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,88.15,69.4
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,93.62,73.61
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,98.86,77.54
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,102.48,80.09
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,105.16,81.84
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,105.78,82.06
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,106.29,82.23
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,128.89,82.25
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,179.08,107.22
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,230.72,143.63
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,283.92,185.98
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,336.39,229.19
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,389.77,273.11
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,442.15,316.25
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,494.47,358.35
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,545.7,397.84
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,594.7,434.71
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,640.58,469.21
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,684.95,501.86
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,725.66,531.43
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,764.37,559.13
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,709.63,517.87
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,625.26,455.17
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,566.58,414.61
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,513.62,376.89
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,719.54,529.71
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,901.76,657.02
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,908.11,661.27
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,904.03,660.15
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,895.41,657.28
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,883.31,652.24
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,712.82,534.95
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,510.79,388.21
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,657.41,501.61
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,764.34,581.68
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,713.72,546.74
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,653.46,505.16
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,585.27,456.96
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,517.95,407.55
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,430.34,340.08
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,346.41,272.05
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,241.03,183.59
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,111.16,39.98
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,38.53,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,27.26,16.75
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,37.79,26.58
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,43.67,32.0
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,49.48,37.11
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,75.55,59.33
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,104.39,83.48
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,120.43,96.44
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,133.4,106.65
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,154.88,123.71
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,178.12,141.95
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,182.88,145.01
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,195.87,154.71
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,212.06,156.54
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,238.71,172.83
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,268.33,194.6
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,297.41,216.93
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,334.48,241.22
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,395.58,284.79
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,409.32,298.39
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,419.32,307.66
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,475.11,348.31
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,545.24,399.38
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,614.23,452.32
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,689.8,510.59
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,509.15,380.16
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,258.52,190.5
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,555.2,416.82
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,832.63,613.31
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,856.83,628.43
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,877.54,642.86
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,826.7,608.96
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,726.03,536.79
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,689.23,511.83
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,649.5,484.14
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,540.13,406.8
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,448.45,339.87
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,430.94,328.56
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,412.29,316.1
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,386.59,298.68
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,359.73,280.15
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,329.15,257.91
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,297.45,234.41
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,440.8,351.56
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,582.01,459.06
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,489.69,386.61
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,396.87,311.75
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,274.33,208.85
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,142.68,31.66
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,47.89,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.12,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,9.89,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,25.26,14.96
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,40.15,28.44
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,57.39,43.55
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,74.46,58.25
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,93.7,74.45
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,110.64,88.37
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,126.46,101.08
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,141.7,113.09
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,99.77,77.87
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,72.64,55.04
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,73.34,55.45
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,73.99,55.81
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,96.51,54.98
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,160.76,87.92
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,216.87,127.5
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,273.73,173.68
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,337.26,233.49
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,395.11,284.59
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,428.3,308.75
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,493.73,359.38
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,545.44,400.55
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,595.75,439.45
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,643.04,475.93
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,688.4,510.17
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,586.92,434.84
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,427.79,314.48
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,456.28,336.22
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,497.53,366.36
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,702.28,520.65
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,883.54,648.87
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,653.36,488.29
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,343.16,255.75
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,642.8,484.56
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,901.55,668.43
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,786.79,588.14
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,657.11,494.57
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,755.02,570.16
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,836.46,629.8
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,800.36,606.89
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,761.73,582.6
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,707.17,545.31
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,643.09,500.29
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,571.76,449.09
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,501.64,396.83
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,402.54,319.12
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,292.29,229.91
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,186.92,140.12
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,58.65,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,19.88,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,8.54,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,15.74,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,29.48,18.21
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,43.18,30.83
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,52.11,38.95
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,60.87,46.67
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,68.45,53.04
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,73.45,57.05
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,103.11,81.65
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,141.14,112.7
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,155.97,124.17
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,170.14,135.0
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,120.14,93.86
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,82.1,62.47
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,112.21,68.79
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,165.17,93.75
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,224.56,150.79
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,275.64,203.65
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,315.24,230.47
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,375.42,273.38
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,415.36,300.59
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,493.26,359.14
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,544.98,399.91
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,595.55,438.85
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,578.68,426.13
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,526.06,385.47
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,645.91,476.64
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,765.64,566.25
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,705.41,519.18
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,595.11,436.38
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,598.17,439.76
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,599.64,441.53
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,772.03,569.54
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,917.52,670.78
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,919.09,671.72
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,916.72,671.24
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,909.67,667.57
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,899.0,661.66
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,884.29,653.49
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,860.18,639.09
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,825.8,618.16
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,788.86,595.25
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,733.55,557.91
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,676.77,518.8
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,603.86,467.56
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,526.2,410.76
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,428.28,335.97
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,335.39,260.76
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,187.86,138.61
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,26.16,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,14.66,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,31.44,19.78
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,48.36,35.3
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,59.29,45.14
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,70.23,54.64
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,73.65,57.46
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,78.8,61.59
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,82.1,64.03
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,85.28,66.31
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,82.6,63.69
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,80.3,61.42
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,80.9,61.71
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,89.84,68.86
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,108.88,66.07
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,161.68,89.82
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,218.09,129.36
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,275.63,175.69
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,337.48,227.03
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,393.18,273.95
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,448.04,320.23
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,502.25,364.93
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,553.71,405.66
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,603.8,444.09
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,651.33,480.5
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,696.99,514.74
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,737.7,543.89
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,775.84,570.47
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,810.41,593.97
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,842.02,615.46
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,867.14,632.63
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,888.82,647.62
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,915.02,665.47
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,927.19,674.12
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,931.9,678.36
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,932.79,680.31
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,926.39,678.76
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,916.3,674.95
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,893.86,661.62
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,874.85,650.74
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,840.25,629.71
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,803.03,606.69
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,748.91,570.21
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,693.31,531.93
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,620.21,481.32
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,547.16,428.44
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,440.76,346.9
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,346.06,269.99
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,225.0,165.17
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,73.04,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.83,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,13.12,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,31.97,20.09
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,50.08,36.71
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,63.56,48.74
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,76.76,60.2
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,80.7,63.45
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,85.88,67.57
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,90.55,71.13
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,95.04,74.47
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,93.28,72.57
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,90.66,70.0
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,91.41,70.38
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,92.09,70.71
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,109.0,67.35
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,167.89,96.33
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,222.13,133.85
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,277.68,177.95
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,331.72,222.84
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,387.09,269.03
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,441.72,314.76
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,495.87,359.04
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,548.8,401.4
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,600.53,441.98
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,648.29,478.64
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,694.14,513.07
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,735.63,542.67
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,774.59,569.36
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,808.83,592.42
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,840.03,613.38
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,866.35,631.31
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,889.28,647.08
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,905.96,658.59
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,919.01,667.86
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,922.86,671.52
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,934.36,680.48
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,928.83,679.43
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,919.62,676.22
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,900.42,665.11
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,877.85,651.87
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,849.69,635.29
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,813.7,613.16
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,764.42,581.6
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,713.59,548.09
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,643.04,498.76
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,572.68,447.39
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,475.07,372.69
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,380.58,296.43
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,250.05,181.56
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,71.6,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
