Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,23.5,0.5,0.41,0.0
2016,9,10,7,0,0.0,1.0,0.7,24.0,1.0,0.82,0.0
2016,9,10,7,15,0.0,2.0,0.75,24.0,2.0,1.64,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.46,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.29,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.11,0.0
2016,9,10,8,15,0.0,6.0,1.1,25.5,6.0,4.94,0.0
2016,9,10,8,30,0.0,7.0,1.2,26.0,7.0,5.77,0.0
2016,9,10,8,45,57.5,129.5,1.35,26.5,162.0,100.92,79.23
2016,9,10,9,0,115.0,252.0,1.5,27.0,317.0,167.18,132.7
2016,9,10,9,15,229.0,262.5,1.65,27.0,407.0,175.12,138.53
2016,9,10,9,30,343.0,273.0,1.8,27.0,497.0,170.88,134.75
2016,9,10,9,45,359.0,283.5,2.0,27.0,531.5,186.88,134.65
2016,9,10,10,0,375.0,294.0,2.2,27.0,566.0,223.72,154.31
2016,9,10,10,15,190.5,243.0,2.3,27.0,382.0,192.68,136.61
2016,9,10,10,30,6.0,192.0,2.4,27.0,198.0,156.24,116.44
2016,9,10,10,45,113.5,301.5,2.5,27.0,397.0,252.03,185.85
2016,9,10,11,0,221.0,411.0,2.6,27.0,596.0,372.48,273.14
2016,9,10,11,15,514.5,281.0,2.7,27.0,725.5,412.55,300.32
2016,9,10,11,30,808.0,151.0,2.8,27.0,855.0,489.9,358.62
2016,9,10,11,45,832.5,138.0,2.9,27.5,872.5,540.95,399.08
2016,9,10,12,0,857.0,125.0,3.0,28.0,890.0,591.75,438.51
2016,9,10,12,15,857.5,125.5,3.05,28.0,894.0,638.25,474.47
2016,9,10,12,30,858.0,126.0,3.1,28.0,898.0,682.85,508.25
2016,9,10,12,45,664.5,245.0,3.15,28.0,841.0,697.34,516.55
2016,9,10,13,0,471.0,364.0,3.2,28.0,784.0,688.95,508.07
2016,9,10,13,15,663.5,242.0,3.25,28.0,824.0,764.76,566.16
2016,9,10,13,30,856.0,120.0,3.3,28.0,864.0,827.79,612.5
2016,9,10,13,45,522.0,266.5,3.35,28.5,717.0,723.86,536.62
2016,9,10,14,0,188.0,413.0,3.4,29.0,570.0,564.07,417.28
2016,9,10,14,15,330.0,355.0,3.4,29.0,618.5,664.39,493.17
2016,9,10,14,30,472.0,297.0,3.4,29.0,667.0,769.16,569.46
2016,9,10,14,45,641.0,203.0,3.4,29.0,679.5,855.07,633.2
2016,9,10,15,0,810.0,109.0,3.4,29.0,692.0,921.96,678.79
2016,9,10,15,15,795.5,106.0,3.35,28.5,650.0,915.66,676.7
2016,9,10,15,30,781.0,103.0,3.3,28.0,608.0,905.71,672.89
2016,9,10,15,45,496.0,174.5,3.3,28.0,486.5,712.04,540.73
2016,9,10,16,0,211.0,246.0,3.3,28.0,365.0,481.06,369.68
2016,9,10,16,15,445.0,169.0,3.15,27.5,387.0,660.8,510.03
2016,9,10,16,30,679.0,92.0,3.0,27.0,409.0,798.0,610.06
2016,9,10,16,45,633.0,88.5,2.9,27.0,354.0,743.47,572.05
2016,9,10,17,0,587.0,85.0,2.8,27.0,299.0,687.65,533.59
2016,9,10,17,15,532.5,77.0,2.7,26.5,245.5,617.6,484.26
2016,9,10,17,30,478.0,69.0,2.6,26.0,192.0,547.71,432.7
2016,9,10,17,45,388.0,58.5,2.55,26.0,142.0,445.69,353.06
2016,9,10,18,0,298.0,48.0,2.5,26.0,92.0,346.67,271.69
2016,9,10,18,15,180.0,31.0,2.55,25.5,54.0,227.68,162.34
2016,9,10,18,30,62.0,14.0,2.6,25.0,16.0,57.26,0.0
2016,9,10,18,45,31.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,12.44,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,58.5,25.46,14.95
2016,9,11,7,0,312.0,50.0,2.8,20.0,98.0,38.28,27.21
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.0,47.05,35.28
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,57.38,44.42
2016,9,11,7,45,530.0,82.5,2.35,22.0,254.0,62.44,48.64
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,67.36,52.57
2016,9,11,8,15,622.5,97.5,2.05,23.5,361.5,70.48,54.94
2016,9,11,8,30,661.0,104.0,1.9,24.0,415.0,73.49,57.16
2016,9,11,8,45,687.5,109.5,1.8,25.0,466.5,75.52,58.4
2016,9,11,9,0,714.0,115.0,1.7,26.0,518.0,77.43,59.52
2016,9,11,9,15,735.0,119.0,1.65,26.5,565.5,78.18,59.81
2016,9,11,9,30,756.0,123.0,1.6,27.0,613.0,86.91,66.68
2016,9,11,9,45,771.0,126.5,1.6,27.5,655.0,106.74,65.96
2016,9,11,10,0,786.0,130.0,1.6,28.0,697.0,161.57,90.92
2016,9,11,10,15,797.5,132.5,1.6,28.0,733.0,216.94,129.08
2016,9,11,10,30,809.0,135.0,1.6,28.0,769.0,273.45,173.97
2016,9,11,10,45,817.5,137.0,1.6,28.5,798.0,329.67,220.45
2016,9,11,11,0,826.0,139.0,1.6,29.0,827.0,386.21,267.16
2016,9,11,11,15,831.5,140.0,1.6,29.0,847.5,440.91,312.25
2016,9,11,11,30,837.0,141.0,1.6,29.0,868.0,495.11,355.78
2016,9,11,11,45,864.5,126.0,1.65,29.5,887.0,548.06,396.68
2016,9,11,12,0,892.0,111.0,1.7,30.0,906.0,600.12,435.89
2016,9,11,12,15,893.5,111.5,1.7,30.0,910.0,648.63,471.98
2016,9,11,12,30,895.0,112.0,1.7,30.0,914.0,695.22,505.8
2016,9,11,12,45,896.0,110.5,1.75,30.0,910.0,737.62,536.43
2016,9,11,13,0,897.0,109.0,1.8,30.0,906.0,777.53,564.09
2016,9,11,13,15,894.0,108.0,1.8,30.0,892.5,812.08,586.7
2016,9,11,13,30,891.0,107.0,1.8,30.0,879.0,843.51,607.25
2016,9,11,13,45,888.0,105.0,1.85,30.5,858.0,870.73,624.34
2016,9,11,14,0,885.0,103.0,1.9,31.0,837.0,894.53,639.27
2016,9,11,14,15,878.0,101.5,1.9,31.0,808.0,911.72,650.89
2016,9,11,14,30,871.0,100.0,1.9,31.0,779.0,925.21,660.34
2016,9,11,14,45,852.0,103.0,1.95,31.0,740.5,928.61,664.12
2016,9,11,15,0,833.0,106.0,2.0,31.0,702.0,928.24,665.78
2016,9,11,15,15,819.0,103.5,2.0,30.5,659.5,934.08,672.46
2016,9,11,15,30,805.0,101.0,2.0,30.0,617.0,925.23,669.85
2016,9,11,15,45,788.0,97.0,2.05,30.0,569.0,908.07,661.28
2016,9,11,16,0,771.0,93.0,2.1,30.0,521.0,887.48,650.55
2016,9,11,16,15,745.0,89.0,2.0,29.5,469.0,855.0,631.79
2016,9,11,16,30,719.0,85.0,1.9,29.0,417.0,819.7,610.95
2016,9,11,16,45,685.0,79.0,1.85,29.0,363.0,777.76,584.39
2016,9,11,17,0,651.0,73.0,1.8,29.0,309.0,728.77,552.19
2016,9,11,17,15,598.0,66.5,1.65,28.0,254.0,660.86,506.67
2016,9,11,17,30,545.0,60.0,1.5,27.0,199.0,593.15,458.83
2016,9,11,17,45,463.5,50.5,1.35,26.5,147.5,498.3,386.93
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,406.85,313.15
2016,9,11,18,15,243.0,27.0,1.2,25.5,56.0,270.81,186.65
2016,9,11,18,30,104.0,13.0,1.2,25.0,16.0,86.81,0.0
2016,9,11,18,45,52.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,13.66,0.0
2016,9,12,6,45,239.0,31.0,0.6,21.5,60.5,24.09,13.61
2016,9,12,7,0,366.0,46.0,0.6,22.0,101.0,37.28,26.15
2016,9,12,7,15,448.0,56.0,0.7,22.5,153.0,44.39,32.71
2016,9,12,7,30,530.0,66.0,0.8,23.0,205.0,51.37,38.88
2016,9,12,7,45,579.5,73.5,0.95,24.0,259.5,55.97,42.7
2016,9,12,8,0,629.0,81.0,1.1,25.0,314.0,60.45,46.24
2016,9,12,8,15,665.5,86.5,1.25,25.5,368.0,63.21,48.32
2016,9,12,8,30,702.0,92.0,1.4,26.0,422.0,65.88,50.28
2016,9,12,8,45,725.5,97.5,1.55,27.0,473.5,68.25,51.85
2016,9,12,9,0,749.0,103.0,1.7,28.0,525.0,77.24,58.88
2016,9,12,9,15,768.5,106.5,1.7,28.0,572.5,78.16,59.42
2016,9,12,9,30,788.0,110.0,1.7,28.0,620.0,79.02,59.94
2016,9,12,9,45,476.0,227.0,1.7,28.5,541.0,148.63,103.23
2016,9,12,10,0,164.0,344.0,1.7,29.0,462.0,239.96,173.06
2016,9,12,10,15,500.0,232.5,1.7,29.0,618.5,227.16,148.32
2016,9,12,10,30,836.0,121.0,1.7,29.0,775.0,276.39,174.47
2016,9,12,10,45,844.0,122.5,1.75,29.5,803.5,332.39,220.93
2016,9,12,11,0,852.0,124.0,1.8,30.0,832.0,388.46,267.52
2016,9,12,11,15,619.5,252.5,1.85,30.0,774.5,432.16,307.69
2016,9,12,11,30,387.0,381.0,1.9,30.0,717.0,464.69,335.5
2016,9,12,11,45,627.5,254.0,1.95,30.5,807.0,521.34,377.29
2016,9,12,12,0,868.0,127.0,2.0,31.0,897.0,598.1,434.15
2016,9,12,12,15,868.5,127.0,2.0,31.0,900.5,644.76,468.86
2016,9,12,12,30,869.0,127.0,2.0,31.0,904.0,689.46,501.5
2016,9,12,12,45,865.5,128.0,2.05,31.0,898.5,729.99,530.86
2016,9,12,13,0,862.0,129.0,2.1,31.0,893.0,767.88,557.88
2016,9,12,13,15,858.0,128.5,2.1,31.0,879.0,801.27,579.91
2016,9,12,13,30,854.0,128.0,2.1,31.0,865.0,831.62,599.93
2016,9,12,13,45,844.5,129.0,2.15,31.0,842.0,855.53,616.21
2016,9,12,14,0,835.0,130.0,2.2,31.0,819.0,875.95,630.37
2016,9,12,14,15,826.5,128.0,2.2,31.0,789.5,901.48,647.56
2016,9,12,14,30,818.0,126.0,2.2,31.0,760.0,913.21,655.91
2016,9,12,14,45,802.5,125.5,2.2,31.0,723.0,916.27,658.99
2016,9,12,15,0,787.0,125.0,2.2,31.0,686.0,915.5,659.87
2016,9,12,15,15,771.5,122.0,2.2,30.5,643.0,908.22,658.07
2016,9,12,15,30,756.0,119.0,2.2,30.0,600.0,897.28,654.08
2016,9,12,15,45,731.0,116.0,2.2,30.0,551.5,879.9,644.69
2016,9,12,16,0,706.0,113.0,2.2,30.0,503.0,853.63,629.5
2016,9,12,16,15,677.0,108.0,2.1,29.5,451.5,818.11,608.47
2016,9,12,16,30,648.0,103.0,2.0,29.0,400.0,780.07,585.43
2016,9,12,16,45,605.0,97.0,1.9,29.0,345.5,725.48,549.29
2016,9,12,17,0,562.0,91.0,1.8,29.0,291.0,669.49,511.27
2016,9,12,17,15,504.5,82.0,1.65,28.5,237.5,595.97,459.87
2016,9,12,17,30,447.0,73.0,1.5,28.0,184.0,517.21,402.23
2016,9,12,17,45,355.5,60.5,1.35,27.5,134.0,415.47,324.26
2016,9,12,18,0,264.0,48.0,1.2,27.0,84.0,319.57,245.95
2016,9,12,18,15,152.5,29.5,1.2,26.5,48.0,201.29,131.82
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,39.12,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,12.8,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,25.06,14.11
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,38.23,26.66
2016,9,13,7,15,378.5,62.5,1.2,24.5,145.0,47.35,34.91
2016,9,13,7,30,461.0,75.0,1.4,25.0,195.0,58.26,44.41
2016,9,13,7,45,428.0,98.0,1.6,25.5,230.0,71.22,55.39
2016,9,13,8,0,395.0,121.0,1.8,26.0,265.0,85.25,67.01
2016,9,13,8,15,406.0,142.5,1.75,26.5,312.0,97.94,77.26
2016,9,13,8,30,417.0,164.0,1.7,27.0,359.0,109.93,86.74
2016,9,13,8,45,400.0,190.0,1.7,27.5,394.5,123.6,97.46
2016,9,13,9,0,383.0,216.0,1.7,28.0,430.0,143.68,113.23
2016,9,13,9,15,253.0,256.5,1.6,28.0,403.5,162.37,127.84
2016,9,13,9,30,123.0,297.0,1.5,28.0,377.0,190.54,149.85
2016,9,13,9,45,145.0,320.0,1.45,28.5,420.0,208.05,153.45
2016,9,13,10,0,167.0,343.0,1.4,29.0,463.0,239.5,172.21
2016,9,13,10,15,117.5,349.5,1.3,29.0,436.5,253.66,183.42
2016,9,13,10,30,68.0,356.0,1.2,29.0,410.0,271.49,198.33
2016,9,13,10,45,73.5,373.5,1.15,29.5,433.5,294.45,214.5
2016,9,13,11,0,79.0,391.0,1.1,30.0,457.0,318.47,231.37
2016,9,13,11,15,125.0,412.5,1.1,30.0,519.5,355.97,257.82
2016,9,13,11,30,171.0,434.0,1.1,30.0,582.0,407.33,294.23
2016,9,13,11,45,229.5,432.0,1.1,30.5,633.5,454.27,326.88
2016,9,13,12,0,288.0,430.0,1.1,31.0,685.0,505.27,362.23
2016,9,13,12,15,300.0,428.5,1.15,31.0,695.5,536.73,384.75
2016,9,13,12,30,312.0,427.0,1.2,31.0,706.0,568.58,407.47
2016,9,13,12,45,190.0,421.5,1.25,31.0,591.0,497.87,358.8
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,410.85,297.49
2016,9,13,13,15,111.5,423.5,1.4,31.0,520.5,470.38,341.06
2016,9,13,13,30,155.0,431.0,1.5,31.0,565.0,525.5,380.45
2016,9,13,13,45,130.5,415.5,1.6,31.0,526.5,503.75,365.64
2016,9,13,14,0,106.0,400.0,1.7,31.0,488.0,464.2,338.82
2016,9,13,14,15,466.5,257.5,1.75,31.0,621.0,705.86,515.21
2016,9,13,14,30,827.0,115.0,1.8,31.0,754.0,897.83,644.23
2016,9,13,14,45,803.5,119.0,1.9,31.0,714.5,908.75,651.51
2016,9,13,15,0,780.0,123.0,2.0,31.0,675.0,905.27,651.58
2016,9,13,15,15,764.0,120.0,2.05,31.0,632.5,897.36,648.57
2016,9,13,15,30,748.0,117.0,2.1,31.0,590.0,885.84,643.37
2016,9,13,15,45,723.5,114.0,2.2,31.0,542.0,868.71,635.06
2016,9,13,16,0,699.0,111.0,2.3,31.0,494.0,842.92,620.97
2016,9,13,16,15,349.5,63.5,2.25,30.5,255.0,441.44,340.93
2016,9,13,16,30,0.0,16.0,2.2,30.0,16.0,13.2,4.93
2016,9,13,16,45,0.0,13.5,2.2,30.0,13.5,11.12,3.36
2016,9,13,17,0,0.0,11.0,2.2,30.0,11.0,9.05,1.7
2016,9,13,17,15,0.0,9.0,2.0,29.0,9.0,7.4,0.38
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.1,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.46,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.23,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,11.95,0.0
2016,9,14,6,45,171.5,31.5,1.2,23.5,54.0,24.29,13.3
2016,9,14,7,0,286.0,49.0,1.4,24.0,92.0,37.46,25.97
2016,9,14,7,15,367.5,61.5,1.45,24.5,141.0,46.58,34.24
2016,9,14,7,30,449.0,74.0,1.5,25.0,190.0,57.43,43.7
2016,9,14,7,45,508.5,82.0,1.55,25.5,243.5,62.1,47.63
2016,9,14,8,0,568.0,90.0,1.6,26.0,297.0,66.69,51.34
2016,9,14,8,15,606.5,96.5,1.7,26.5,350.0,69.82,53.7
2016,9,14,8,30,645.0,103.0,1.8,27.0,403.0,72.84,55.92
2016,9,14,8,45,669.5,109.5,1.95,27.5,453.0,75.53,57.83
2016,9,14,9,0,694.0,116.0,2.1,28.0,503.0,78.05,59.58
2016,9,14,9,15,714.5,120.0,2.2,28.5,550.0,78.77,59.84
2016,9,14,9,30,735.0,124.0,2.3,29.0,597.0,79.43,60.07
2016,9,14,9,45,455.5,232.5,2.45,29.5,532.0,150.12,104.94
2016,9,14,10,0,176.0,341.0,2.6,30.0,467.0,239.13,171.93
2016,9,14,10,15,480.5,240.0,2.65,30.0,607.5,227.78,149.53
2016,9,14,10,30,785.0,139.0,2.7,30.0,748.0,268.88,170.67
2016,9,14,10,45,791.0,142.0,2.8,30.5,775.5,323.73,216.25
2016,9,14,11,0,797.0,145.0,2.9,31.0,803.0,378.66,262.03
2016,9,14,11,15,399.5,147.0,2.95,31.0,477.5,267.83,192.65
2016,9,14,11,30,2.0,149.0,3.0,31.0,152.0,124.18,90.01
2016,9,14,11,45,414.0,145.5,3.1,31.0,511.0,328.96,244.03
2016,9,14,12,0,826.0,142.0,3.2,31.0,870.0,585.9,430.58
2016,9,14,12,15,431.5,258.0,3.25,31.0,638.5,485.19,358.33
2016,9,14,12,30,37.0,374.0,3.3,31.0,407.0,337.52,248.05
2016,9,14,12,45,113.0,409.0,3.35,31.5,508.5,433.23,318.39
2016,9,14,13,0,189.0,444.0,3.4,32.0,610.0,532.94,389.42
2016,9,14,13,15,191.5,436.5,3.4,32.0,602.5,544.71,397.9
2016,9,14,13,30,194.0,429.0,3.4,32.0,595.0,555.61,406.19
2016,9,14,13,45,103.0,338.5,3.4,32.0,426.5,407.18,300.41
2016,9,14,14,0,12.0,248.0,3.4,32.0,258.0,223.5,164.67
2016,9,14,14,15,399.0,192.0,3.4,31.5,498.5,576.99,433.92
2016,9,14,14,30,786.0,136.0,3.4,31.0,739.0,891.87,653.53
2016,9,14,14,45,475.0,235.5,3.45,31.0,595.0,721.53,534.38
2016,9,14,15,0,164.0,335.0,3.5,31.0,451.0,506.55,377.42
2016,9,14,15,15,179.5,311.5,3.45,31.0,431.0,504.4,378.48
2016,9,14,15,30,195.0,288.0,3.4,31.0,411.0,500.96,377.77
2016,9,14,15,45,447.5,198.5,3.35,31.0,450.0,689.6,520.32
2016,9,14,16,0,700.0,109.0,3.3,31.0,489.0,839.9,627.03
2016,9,14,16,15,671.0,104.0,3.15,30.5,438.0,804.37,604.14
2016,9,14,16,30,642.0,99.0,3.0,30.0,387.0,766.39,580.54
2016,9,14,16,45,610.0,90.5,2.9,30.0,334.5,719.01,548.88
2016,9,14,17,0,578.0,82.0,2.8,30.0,282.0,669.98,515.18
2016,9,14,17,15,520.0,73.5,2.45,29.0,229.0,596.71,463.35
2016,9,14,17,30,462.0,65.0,2.1,28.0,176.0,523.86,409.34
2016,9,14,17,45,382.0,52.5,1.8,27.5,127.5,429.25,335.22
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,338.38,259.55
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,175.15,98.6
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,10.0,8.54,0.0
2016,9,15,6,45,89.5,33.5,1.25,23.5,44.5,25.95,14.39
2016,9,15,7,0,153.0,57.0,1.5,24.0,79.0,43.19,30.74
2016,9,15,7,15,217.0,79.5,1.4,24.5,126.5,59.34,45.05
2016,9,15,7,30,281.0,102.0,1.3,25.0,174.0,75.08,58.68
2016,9,15,7,45,331.0,119.5,1.2,25.5,224.5,87.13,68.81
2016,9,15,8,0,381.0,137.0,1.1,26.0,275.0,95.99,75.97
2016,9,15,8,15,420.5,150.5,1.1,26.5,326.0,103.52,81.84
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,110.7,87.3
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,114.98,90.1
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,119.04,92.69
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,121.83,94.66
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,124.45,96.5
2016,9,15,9,45,590.5,207.0,1.45,29.5,607.0,140.41,95.58
2016,9,15,10,0,605.0,215.0,1.6,30.0,647.0,187.48,117.01
2016,9,15,10,15,369.0,295.5,1.7,30.0,563.5,252.23,171.95
2016,9,15,10,30,133.0,376.0,1.8,30.0,480.0,287.2,207.39
2016,9,15,10,45,390.0,306.5,1.95,30.5,624.5,316.35,221.45
2016,9,15,11,0,647.0,237.0,2.1,31.0,769.0,386.79,269.64
2016,9,15,11,15,653.5,239.5,2.15,31.0,789.0,435.5,309.01
2016,9,15,11,30,660.0,242.0,2.2,31.0,809.0,484.33,347.74
2016,9,15,11,45,658.0,247.5,2.3,31.5,819.5,530.97,383.41
2016,9,15,12,0,656.0,253.0,2.4,32.0,830.0,576.52,417.27
2016,9,15,12,15,657.0,253.5,2.45,32.0,833.5,618.72,448.73
2016,9,15,12,30,658.0,254.0,2.5,32.0,837.0,659.55,478.59
2016,9,15,12,45,653.0,255.5,2.55,32.0,831.0,695.37,504.49
2016,9,15,13,0,648.0,257.0,2.6,32.0,825.0,728.88,528.44
2016,9,15,13,15,341.5,305.5,2.6,32.0,605.0,563.92,412.46
2016,9,15,13,30,35.0,354.0,2.6,32.0,385.0,344.51,251.98
2016,9,15,13,45,316.5,308.5,2.6,32.0,568.0,572.6,421.98
2016,9,15,14,0,598.0,263.0,2.6,32.0,751.0,810.04,587.47
2016,9,15,14,15,586.5,258.5,2.6,32.0,722.0,813.69,589.21
2016,9,15,14,30,575.0,254.0,2.6,32.0,693.0,817.62,592.95
2016,9,15,14,45,602.0,225.5,2.65,32.0,665.0,835.53,607.4
2016,9,15,15,0,629.0,197.0,2.7,32.0,637.0,845.96,616.99
2016,9,15,15,15,609.5,191.0,2.7,31.5,595.5,831.33,609.92
2016,9,15,15,30,590.0,185.0,2.7,31.0,554.0,813.25,600.79
2016,9,15,15,45,569.5,175.5,2.75,31.0,508.0,779.69,580.24
2016,9,15,16,0,549.0,166.0,2.8,31.0,462.0,751.56,563.32
2016,9,15,16,15,516.5,156.5,2.65,30.5,412.0,709.67,536.63
2016,9,15,16,30,484.0,147.0,2.5,30.0,362.0,666.04,508.17
2016,9,15,16,45,451.5,132.0,2.45,30.0,311.5,614.26,472.7
2016,9,15,17,0,419.0,117.0,2.4,30.0,261.0,561.51,435.48
2016,9,15,17,15,361.5,102.0,2.1,29.5,210.0,486.26,379.72
2016,9,15,17,30,304.0,87.0,1.8,29.0,159.0,412.55,322.92
2016,9,15,17,45,237.5,66.5,1.55,28.5,113.5,308.93,241.36
2016,9,15,18,0,171.0,46.0,1.3,28.0,68.0,226.32,172.04
2016,9,15,18,15,85.5,23.0,1.25,27.5,34.0,115.22,54.15
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,10.24,0.0
2016,9,16,6,45,174.5,29.5,0.95,23.5,51.5,22.8,11.78
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,36.03,24.71
2016,9,16,7,15,372.5,60.0,0.9,24.5,138.5,45.56,33.35
2016,9,16,7,30,455.0,73.0,0.7,25.0,188.0,56.83,43.17
2016,9,16,7,45,511.5,81.5,0.5,26.0,241.5,61.9,47.35
2016,9,16,8,0,568.0,90.0,0.3,27.0,295.0,66.86,51.22
2016,9,16,8,15,607.0,96.5,0.4,27.5,348.0,70.0,53.58
2016,9,16,8,30,646.0,103.0,0.5,28.0,401.0,73.04,55.79
2016,9,16,8,45,672.0,109.0,0.6,28.5,451.5,75.43,57.44
2016,9,16,9,0,698.0,115.0,0.7,29.0,502.0,77.69,58.96
2016,9,16,9,15,719.0,119.5,0.7,29.5,549.0,78.77,59.51
2016,9,16,9,30,740.0,124.0,0.7,30.0,596.0,79.78,60.01
2016,9,16,9,45,755.5,127.0,0.7,30.5,637.0,103.04,64.58
2016,9,16,10,0,771.0,130.0,0.7,31.0,678.0,156.69,87.1
2016,9,16,10,15,782.5,133.0,0.7,31.0,713.5,211.53,123.49
2016,9,16,10,30,794.0,136.0,0.7,31.0,749.0,267.52,166.66
2016,9,16,10,45,477.5,271.5,0.7,31.5,644.0,318.32,217.23
2016,9,16,11,0,161.0,407.0,0.7,32.0,539.0,348.51,247.8
2016,9,16,11,15,490.0,275.5,0.7,32.0,691.5,397.19,278.8
2016,9,16,11,30,819.0,144.0,0.7,32.0,844.0,485.86,341.06
2016,9,16,11,45,838.0,134.5,0.75,32.5,860.0,537.13,379.29
2016,9,16,12,0,857.0,125.0,0.8,33.0,876.0,587.32,415.99
2016,9,16,12,15,858.0,125.5,0.85,33.0,879.5,633.98,450.05
2016,9,16,12,30,859.0,126.0,0.9,33.0,883.0,678.73,482.02
2016,9,16,12,45,857.5,125.5,1.0,33.0,877.5,718.79,510.82
2016,9,16,13,0,856.0,125.0,1.1,33.0,872.0,756.29,537.55
2016,9,16,13,15,852.5,124.5,1.15,33.0,858.5,789.52,559.34
2016,9,16,13,30,849.0,124.0,1.2,33.0,845.0,819.75,579.22
2016,9,16,13,45,845.0,122.0,1.25,33.0,823.5,845.0,596.03
2016,9,16,14,0,841.0,120.0,1.3,33.0,802.0,866.91,610.88
2016,9,16,14,15,832.5,118.0,1.4,33.0,772.5,881.38,621.85
2016,9,16,14,30,824.0,116.0,1.5,33.0,743.0,902.64,637.32
2016,9,16,14,45,808.0,116.0,1.6,33.0,705.5,905.52,641.33
2016,9,16,15,0,792.0,116.0,1.7,33.0,668.0,904.59,643.27
2016,9,16,15,15,776.5,113.0,1.75,33.0,625.0,897.01,640.6
2016,9,16,15,30,761.0,110.0,1.8,33.0,582.0,885.8,635.79
2016,9,16,15,45,741.0,105.5,1.85,33.0,534.5,865.03,624.91
2016,9,16,16,0,721.0,101.0,1.9,33.0,487.0,846.68,615.65
2016,9,16,16,15,692.0,96.5,1.85,32.5,435.5,811.57,595.52
2016,9,16,16,30,663.0,92.0,1.8,32.0,384.0,773.99,573.47
2016,9,16,16,45,624.0,85.5,1.75,32.0,330.5,722.42,540.12
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,669.47,504.81
2016,9,16,17,15,525.5,70.5,1.55,31.0,223.5,594.95,453.84
2016,9,16,17,30,466.0,62.0,1.4,30.0,170.0,520.98,400.47
2016,9,16,17,45,378.0,50.0,1.25,29.5,121.5,420.7,323.44
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,324.68,243.95
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,165.21,61.64
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,10.24,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,53.0,21.38,10.47
2016,9,17,7,0,336.0,43.0,2.0,24.0,91.0,34.88,23.69
2016,9,17,7,15,419.5,53.5,1.85,24.5,141.0,42.46,30.67
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,49.88,37.24
2016,9,17,7,45,555.0,72.0,1.55,26.0,244.5,54.92,41.43
2016,9,17,8,0,607.0,80.0,1.4,27.0,298.0,59.81,45.33
2016,9,17,8,15,644.5,86.0,1.15,27.5,351.5,62.94,47.71
2016,9,17,8,30,682.0,92.0,0.9,28.0,405.0,65.97,49.95
2016,9,17,8,45,705.0,98.0,0.65,29.0,455.0,68.66,51.75
2016,9,17,9,0,728.0,104.0,0.4,30.0,505.0,71.19,53.37
2016,9,17,9,15,748.0,107.5,0.45,30.5,552.0,78.98,59.41
2016,9,17,9,30,768.0,111.0,0.5,31.0,599.0,79.84,59.78
2016,9,17,9,45,778.0,116.5,0.55,31.5,639.5,96.27,59.29
2016,9,17,10,0,788.0,122.0,0.6,32.0,680.0,152.34,82.97
2016,9,17,10,15,799.0,124.0,0.7,32.0,715.0,207.4,119.28
2016,9,17,10,30,810.0,126.0,0.8,32.0,750.0,263.46,162.59
2016,9,17,10,45,814.0,130.5,0.9,32.5,777.0,320.12,208.51
2016,9,17,11,0,818.0,135.0,1.0,33.0,804.0,376.61,254.39
2016,9,17,11,15,823.5,136.0,1.05,33.0,824.0,430.74,298.18
2016,9,17,11,30,829.0,137.0,1.1,33.0,844.0,484.34,340.5
2016,9,17,11,45,829.5,139.5,1.15,33.0,855.0,535.83,380.2
2016,9,17,12,0,830.0,142.0,1.2,33.0,866.0,585.9,417.76
2016,9,17,12,15,830.5,142.5,1.2,33.0,869.5,632.69,451.77
2016,9,17,12,30,831.0,143.0,1.2,33.0,873.0,677.56,483.59
2016,9,17,12,45,830.0,142.0,1.3,33.5,867.5,717.94,511.61
2016,9,17,13,0,829.0,141.0,1.4,34.0,862.0,755.79,537.44
2016,9,17,13,15,825.5,140.5,1.45,34.0,848.5,789.46,560.34
2016,9,17,13,30,822.0,140.0,1.5,34.0,835.0,820.11,580.54
2016,9,17,13,45,816.0,138.0,1.55,34.0,813.0,844.01,596.52
2016,9,17,14,0,810.0,136.0,1.6,34.0,791.0,864.45,610.48
2016,9,17,14,15,559.5,241.0,1.6,33.5,685.0,770.08,549.5
2016,9,17,14,30,309.0,346.0,1.6,33.0,579.0,649.27,466.7
2016,9,17,14,45,525.0,243.0,1.65,33.0,616.0,773.85,557.35
2016,9,17,15,0,741.0,140.0,1.7,33.0,653.0,887.59,634.0
2016,9,17,15,15,723.0,136.0,1.7,33.0,610.0,876.82,627.51
2016,9,17,15,30,705.0,132.0,1.7,33.0,567.0,862.53,620.16
2016,9,17,15,45,682.5,127.0,1.75,33.0,519.5,839.41,607.69
2016,9,17,16,0,660.0,122.0,1.8,33.0,472.0,813.2,593.17
2016,9,17,16,15,628.0,115.5,1.75,32.5,420.5,773.32,569.64
2016,9,17,16,30,596.0,109.0,1.7,32.0,369.0,731.05,544.09
2016,9,17,16,45,554.0,101.0,1.65,32.0,316.0,675.75,507.74
2016,9,17,17,0,512.0,93.0,1.6,32.0,263.0,619.08,469.31
2016,9,17,17,15,450.5,82.0,1.45,31.0,211.0,535.19,410.78
2016,9,17,17,30,389.0,71.0,1.3,30.0,159.0,461.0,356.4
2016,9,17,17,45,299.5,56.0,1.2,29.5,112.0,360.59,278.2
2016,9,17,18,0,210.0,41.0,1.1,29.0,65.0,266.28,198.79
2016,9,17,18,15,105.0,20.5,1.15,28.5,32.5,137.0,29.23
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,9.39,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.5,23.49,11.71
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.08,26.21
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,48.58,35.77
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,58.83,44.86
2016,9,18,7,45,462.5,89.0,2.0,25.5,232.5,65.51,50.54
2016,9,18,8,0,520.0,99.0,2.0,26.0,285.0,73.53,57.15
2016,9,18,8,15,561.0,107.0,2.0,26.5,337.5,77.45,60.16
2016,9,18,8,30,602.0,115.0,2.0,27.0,390.0,81.23,62.97
2016,9,18,8,45,630.5,121.5,2.0,27.5,440.0,83.61,64.58
2016,9,18,9,0,659.0,128.0,2.0,28.0,490.0,85.88,66.08
2016,9,18,9,15,681.5,132.5,1.9,28.5,536.5,86.61,66.31
2016,9,18,9,30,704.0,137.0,1.8,29.0,583.0,87.31,66.52
2016,9,18,9,45,717.5,142.5,1.75,29.5,623.5,101.57,65.32
2016,9,18,10,0,731.0,148.0,1.7,30.0,664.0,155.28,88.48
2016,9,18,10,15,743.5,150.5,1.6,30.0,698.5,208.62,124.1
2016,9,18,10,30,756.0,153.0,1.5,30.0,733.0,269.65,171.31
2016,9,18,10,45,764.0,156.0,1.4,30.5,760.5,323.5,214.98
2016,9,18,11,0,772.0,159.0,1.3,31.0,788.0,377.7,258.9
2016,9,18,11,15,778.0,160.5,1.15,31.0,808.0,430.15,301.03
2016,9,18,11,30,784.0,162.0,1.0,31.0,828.0,482.26,341.48
2016,9,18,11,45,821.5,141.0,0.85,31.5,848.0,532.19,378.18
2016,9,18,12,0,859.0,120.0,0.7,32.0,868.0,582.9,413.97
2016,9,18,12,15,592.5,267.0,0.6,32.0,784.0,588.58,416.6
2016,9,18,12,30,326.0,414.0,0.5,32.0,700.0,566.69,399.04
2016,9,18,12,45,593.5,266.5,0.4,32.0,782.0,661.04,465.25
2016,9,18,13,0,861.0,119.0,0.3,32.0,864.0,752.7,527.54
2016,9,18,13,15,857.5,118.0,0.35,32.0,850.5,785.38,547.81
2016,9,18,13,30,854.0,117.0,0.4,32.0,837.0,815.01,567.0
2016,9,18,13,45,850.0,115.5,0.45,32.5,815.5,840.55,582.6
2016,9,18,14,0,846.0,114.0,0.5,33.0,794.0,862.77,596.26
2016,9,18,14,15,838.0,112.0,0.55,33.0,764.5,877.51,606.72
2016,9,18,14,30,830.0,110.0,0.6,33.0,735.0,888.61,615.24
2016,9,18,14,45,525.5,216.0,0.7,33.0,604.5,744.76,526.44
2016,9,18,15,0,221.0,322.0,0.8,33.0,474.0,546.24,392.72
2016,9,18,15,15,299.0,284.0,0.85,32.5,475.5,607.23,440.07
2016,9,18,15,30,377.0,246.0,0.9,32.0,477.0,646.49,470.86
2016,9,18,15,45,475.0,196.0,0.95,32.0,462.5,709.57,516.99
2016,9,18,16,0,573.0,146.0,1.0,32.0,448.0,756.22,551.12
2016,9,18,16,15,617.5,117.5,1.0,31.5,411.0,764.25,558.9
2016,9,18,16,30,662.0,89.0,1.0,31.0,374.0,765.86,562.91
2016,9,18,16,45,622.0,82.5,1.0,31.0,321.0,713.47,529.49
2016,9,18,17,0,582.0,76.0,1.0,31.0,268.0,659.78,494.47
2016,9,18,17,15,520.5,68.0,0.95,30.5,214.5,584.48,442.93
2016,9,18,17,30,459.0,60.0,0.9,30.0,161.0,509.83,388.95
2016,9,18,17,45,364.5,48.0,0.85,29.5,113.5,404.94,309.13
2016,9,18,18,0,270.0,36.0,0.8,29.0,66.0,304.43,224.93
2016,9,18,18,15,135.0,18.0,0.85,28.5,33.0,152.41,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,9.39,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,20.96,9.57
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.99,23.59
2016,9,19,7,15,414.5,53.5,2.55,25.5,138.5,42.57,30.59
2016,9,19,7,30,503.0,64.0,2.6,26.0,189.0,50.02,37.17
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.5,53.59,40.13
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,57.19,42.94
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,59.77,44.88
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,62.3,46.72
2016,9,19,8,45,731.0,90.0,2.45,30.0,457.5,69.88,52.61
2016,9,19,9,0,758.0,94.0,2.4,31.0,509.0,71.63,53.62
2016,9,19,9,15,777.5,97.5,2.25,31.0,556.0,72.84,54.42
2016,9,19,9,30,797.0,101.0,2.1,31.0,603.0,74.0,55.18
2016,9,19,9,45,811.5,103.5,2.0,31.5,645.0,87.56,53.41
2016,9,19,10,0,826.0,106.0,1.9,32.0,687.0,144.01,76.02
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,209.46,119.85
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,266.41,163.74
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,322.68,209.65
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,379.02,255.83
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,433.61,300.83
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,487.4,344.23
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,539.14,384.28
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,589.67,422.26
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,636.53,457.34
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,681.31,490.16
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,722.33,520.05
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,760.74,547.45
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,794.43,569.93
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,825.0,590.41
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,849.7,607.46
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,870.9,622.42
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,885.89,633.19
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,897.18,641.79
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,901.02,645.78
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,901.12,647.6
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,904.38,652.68
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,893.55,648.72
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,872.88,637.14
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,848.91,623.43
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,812.96,601.89
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,779.84,581.95
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,727.41,548.03
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,673.77,512.1
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,598.57,459.58
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,524.23,404.65
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,416.27,320.3
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,313.74,231.33
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,157.03,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
