Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,9.39,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,21.34,9.56
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,33.4,22.24
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,40.68,28.97
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,47.85,35.32
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,51.17,38.07
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,54.54,40.71
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,57.27,42.79
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,65.39,49.31
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,67.0,50.33
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,68.58,51.33
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,69.61,51.88
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,70.6,52.41
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,93.86,58.63
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,150.71,80.53
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,208.08,118.14
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,266.2,163.35
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,323.52,210.47
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,380.72,257.8
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,436.43,303.72
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,491.34,347.87
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,543.59,388.28
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,594.33,426.3
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,641.75,461.55
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,687.03,494.43
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,728.26,522.74
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,766.77,548.27
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,800.78,570.35
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,831.64,590.39
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,857.07,607.41
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,879.0,622.34
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,893.67,631.92
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,904.57,639.29
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,912.41,645.4
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,906.6,643.09
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,897.46,640.27
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,884.65,635.23
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,861.44,622.28
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,841.01,611.18
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,803.37,588.93
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,763.31,564.73
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,707.38,527.87
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,650.25,489.04
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,571.42,434.52
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,493.38,377.43
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,383.39,292.92
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,279.83,202.65
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,136.83,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,5.97,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,22.65,10.09
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,38.74,26.66
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,51.71,38.29
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,64.31,49.26
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,71.23,55.13
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,77.99,60.65
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,105.28,83.08
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,132.07,104.6
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,108.4,84.62
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,93.65,72.13
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,94.78,72.69
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,95.85,73.18
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,103.26,67.73
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,154.51,87.08
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,217.17,128.97
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,272.85,171.89
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,326.6,215.34
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,381.88,260.39
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,415.89,294.4
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,423.76,305.09
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,498.0,358.43
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,594.18,428.43
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,641.61,464.0
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,687.04,497.7
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,673.69,486.05
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,626.15,450.28
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,736.16,530.79
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,830.44,597.11
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,855.66,613.74
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,877.42,628.77
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,892.06,639.36
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,913.19,654.37
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,918.31,659.17
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,919.6,661.81
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,911.45,659.53
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,899.57,655.01
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,879.14,643.62
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,855.33,630.02
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,824.11,611.95
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,785.04,588.15
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,731.81,553.8
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,677.24,517.16
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,599.91,462.12
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,523.33,404.5
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,413.57,318.43
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,309.77,223.15
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,118.28,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.22,8.14
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,33.21,22.33
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,44.43,32.55
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,53.43,40.57
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,59.86,46.03
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,66.06,51.06
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,69.32,53.45
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,72.48,55.68
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,75.63,57.86
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,78.6,59.85
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,79.77,60.47
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,80.86,61.04
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,100.0,65.43
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,155.08,86.91
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,210.65,123.36
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,267.27,167.36
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,323.34,213.38
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,379.41,259.69
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,433.78,304.66
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,487.57,348.18
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,538.22,387.7
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,586.75,424.45
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,632.49,459.0
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,676.31,491.44
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,715.34,519.06
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,751.56,544.23
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,782.37,566.37
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,810.05,585.84
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,830.66,600.42
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,847.59,612.74
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,865.0,626.56
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,873.07,634.43
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,865.1,630.64
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,852.98,624.33
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,837.85,617.11
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,819.23,607.6
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,788.31,588.69
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,746.43,562.02
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,608.18,465.13
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,452.44,350.74
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,401.54,313.47
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,333.31,261.72
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,276.81,218.11
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,220.74,173.1
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,151.54,115.6
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,67.59,43.88
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,24.99,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,17.78,5.95
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,35.18,23.69
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,45.08,32.77
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,54.8,41.37
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,59.25,45.21
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,61.53,47.02
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,92.43,72.86
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,129.96,103.69
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,94.04,73.33
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,71.78,54.49
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,72.67,55.06
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,73.53,55.59
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,82.25,52.4
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,146.62,80.14
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,202.58,116.86
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,259.28,161.37
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,315.4,208.35
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,371.63,255.91
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,425.98,302.1
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,479.49,346.63
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,530.31,387.26
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,578.8,424.81
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,500.67,369.55
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,374.06,274.83
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,319.88,235.9
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,254.35,187.66
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,410.71,304.87
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,562.49,414.93
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,718.47,530.23
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,857.1,627.74
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,732.16,541.18
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,562.12,417.52
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,739.17,551.12
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,882.35,652.47
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,872.91,647.92
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,859.87,642.01
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,750.88,568.31
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,625.73,478.67
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,678.94,522.64
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,734.3,564.48
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,677.82,524.44
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,620.28,482.92
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,538.6,421.98
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,458.02,358.89
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,342.69,265.66
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,239.41,163.32
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,85.27,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,17.4,5.22
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,34.42,23.0
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,44.69,32.49
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,54.76,41.51
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,62.73,48.39
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,68.08,52.81
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,95.9,76.1
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,130.84,104.88
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,145.27,116.2
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,159.18,126.96
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,113.59,88.95
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,78.33,59.55
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,141.08,101.86
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,228.4,166.19
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,215.8,141.68
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,255.48,160.66
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,289.05,202.25
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,301.85,222.81
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,346.26,254.94
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,405.28,298.17
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,426.96,314.23
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,449.22,330.73
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,433.03,319.37
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,406.18,299.69
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,571.38,425.07
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,737.26,548.06
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,768.54,569.63
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,804.79,594.52
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,828.03,610.71
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,847.76,624.69
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,860.51,635.4
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,869.56,643.85
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,862.98,640.63
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,847.84,631.82
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,833.62,623.57
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,815.96,613.05
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,786.71,594.72
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,754.44,574.2
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,709.07,544.43
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,654.15,507.13
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,590.36,462.39
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,526.75,416.14
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,443.84,352.31
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,363.56,287.63
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,244.0,189.32
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,142.83,91.76
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,47.32,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,11.53,1.18
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,23.13,13.6
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,38.35,27.09
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,53.21,40.18
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,69.32,54.13
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,85.26,67.68
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,109.57,88.08
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,127.32,102.66
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,146.97,118.41
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,158.69,127.39
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,168.14,134.68
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,167.0,133.31
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,180.26,143.43
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,218.74,155.01
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,255.51,181.69
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,289.2,208.67
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,328.32,235.78
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,371.66,267.58
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,403.89,295.49
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,421.9,311.27
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,445.13,329.48
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,462.45,342.91
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,476.84,353.87
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,489.57,363.39
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,526.84,391.22
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,574.19,425.86
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,519.66,386.24
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,466.45,347.18
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,416.99,311.85
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,376.31,282.27
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,389.87,293.19
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,403.96,304.29
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,206.46,157.09
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,18.23,8.97
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,14.07,5.72
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,9.92,2.41
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,19.84,10.52
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,29.77,18.66
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,26.02,15.71
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,22.28,12.74
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,18.54,9.7
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,14.82,6.63
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,11.51,3.88
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,8.21,1.1
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,5.33,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,6.98,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,13.99,6.18
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,23.92,15.17
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,33.88,24.13
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,44.7,33.73
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,55.52,43.19
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,60.13,47.1
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,64.73,50.94
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,80.08,64.01
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,95.1,76.67
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,87.97,70.3
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,80.48,63.69
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,81.38,64.15
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,82.27,61.68
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,105.22,80.07
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,128.17,98.29
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,160.09,123.13
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,192.78,148.35
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,201.04,154.69
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,209.42,161.19
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,210.18,161.44
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,210.8,161.63
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,202.55,155.23
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,193.88,148.52
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,208.38,159.91
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,223.31,171.58
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,217.34,167.04
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,211.12,162.36
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,183.19,140.4
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,154.65,117.9
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,164.26,125.97
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,174.29,134.39
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,199.36,154.65
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,226.1,176.21
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,168.61,130.91
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,111.32,85.09
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,209.14,165.85
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,305.77,244.11
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,277.67,222.89
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,248.82,201.0
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,215.03,174.04
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,180.74,146.05
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,142.86,114.45
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,104.35,81.58
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,65.24,47.52
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,17.02,4.42
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,8.54,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,17.17,3.32
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,33.2,22.54
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,49.81,37.8
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,66.46,52.76
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,82.37,66.73
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,97.85,80.01
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,89.96,72.84
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,79.18,63.19
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,89.38,71.58
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,99.49,79.76
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,142.82,115.96
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,184.52,150.18
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,196.34,159.08
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,217.71,165.34
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,242.27,178.93
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,281.01,204.61
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,318.1,234.3
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,354.47,263.19
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,393.42,293.32
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,435.92,326.11
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,435.2,327.36
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,422.03,318.38
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,441.85,333.67
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,461.68,348.71
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,464.14,350.81
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,464.71,351.52
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,433.47,328.83
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,407.31,309.68
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,415.29,316.46
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,423.34,323.22
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,491.14,375.32
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,545.59,417.06
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,582.91,445.81
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,601.42,461.49
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,556.22,428.82
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,489.2,380.38
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,394.67,309.27
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,279.95,220.48
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,254.52,202.07
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,228.46,182.44
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,415.4,335.87
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,583.03,462.69
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,498.48,396.24
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,412.48,327.52
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,304.74,236.69
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,190.68,92.12
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,68.6,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,14.13,0.95
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,28.62,18.53
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,36.53,26.13
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,44.3,33.23
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,48.53,37.02
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,52.75,40.61
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,55.59,42.8
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,63.65,49.4
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,65.01,50.15
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,66.36,50.9
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,67.9,51.91
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,69.37,52.85
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,84.62,65.24
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,141.27,77.0
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,198.71,113.98
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,256.83,159.48
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,313.93,207.05
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,370.89,254.87
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,426.34,301.49
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,480.87,346.24
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,533.0,387.42
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,583.9,426.42
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,631.3,462.33
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,676.48,495.72
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,717.77,525.05
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,756.31,551.74
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,790.05,573.99
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,820.56,594.11
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,844.97,610.3
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,865.8,624.31
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,881.43,635.13
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,893.33,643.76
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,897.89,647.89
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,898.63,649.84
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,891.75,646.48
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,881.28,641.02
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,871.17,636.58
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,847.74,623.41
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,812.7,602.49
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,775.06,579.36
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,721.85,545.22
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,667.2,508.4
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,593.23,455.21
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,515.21,395.26
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,395.46,297.95
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,267.64,98.7
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,106.56,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,13.34,0.0
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,27.09,17.33
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,34.31,24.39
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,41.45,30.99
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,45.51,34.58
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,53.93,41.81
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,56.84,44.17
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,59.72,46.41
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,60.94,47.2
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,62.18,48.0
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,72.45,56.48
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,74.51,57.92
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,79.38,61.61
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,138.15,74.24
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,197.6,113.01
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,257.63,161.12
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,316.99,212.07
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,376.15,263.58
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,433.92,314.05
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,490.76,362.71
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,544.77,407.33
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,596.91,449.16
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,645.59,488.04
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,691.97,524.29
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,734.83,556.12
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,774.88,585.05
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,809.48,609.22
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,840.77,631.03
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,866.88,649.51
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,889.35,665.63
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,905.07,678.38
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,916.92,688.74
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,921.08,692.7
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,921.38,694.26
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,913.69,690.3
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,912.32,690.9
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,890.91,677.99
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,866.03,662.76
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,828.85,639.68
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,788.97,614.03
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,731.76,573.86
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,679.8,535.82
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,596.52,473.11
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,514.88,407.55
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,387.6,298.93
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,249.87,55.0
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,99.41,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
