Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,13.39,0.0
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,27.18,17.44
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,34.0,24.28
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,40.78,30.67
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,45.26,34.74
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,54.06,42.47
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,56.99,44.86
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,59.87,47.15
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,61.8,48.46
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,63.69,49.7
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,65.06,50.6
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,75.85,59.52
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,80.24,62.92
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,139.59,76.41
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,198.97,114.86
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,258.85,162.5
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,318.09,212.82
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,376.98,263.27
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,434.34,312.23
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,490.71,359.06
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,544.42,401.64
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,596.57,441.42
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,644.99,478.43
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,691.05,512.74
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,732.97,542.88
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,772.03,570.26
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,806.26,592.94
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,837.13,613.39
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,862.7,630.53
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,884.6,645.4
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,899.75,656.65
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,911.02,665.65
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,915.15,670.26
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,915.38,672.6
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,907.08,670.25
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,895.07,665.66
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,883.59,660.25
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,858.86,645.93
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,821.89,623.26
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,782.29,598.24
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,725.9,559.33
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,668.13,517.77
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,591.11,461.43
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,509.77,397.65
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,381.99,289.62
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,241.47,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,96.76,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,5.75,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,11.51,4.07
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,19.36,11.31
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,27.23,18.44
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,35.95,26.19
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,44.69,33.79
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,38.86,28.54
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,33.06,23.34
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,98.8,79.6
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,154.53,125.43
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,167.45,135.25
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,179.8,144.72
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,196.31,157.16
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,212.29,159.47
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,190.37,142.98
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,165.38,124.85
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,215.88,162.34
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,275.89,206.24
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,345.03,253.83
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,445.87,325.87
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,466.29,341.75
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,476.54,349.59
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,452.47,332.97
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,416.2,307.02
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,473.47,349.14
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,530.98,390.41
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,593.0,435.01
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,660.13,482.49
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,764.46,557.03
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,850.65,614.38
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,762.92,558.1
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,626.39,464.03
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,484.15,364.8
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,336.13,255.49
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,171.18,131.17
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,18.19,9.11
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,90.24,67.85
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,176.95,137.13
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,156.3,121.16
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,135.57,105.11
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,111.8,86.16
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,87.95,66.71
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,66.8,49.38
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,44.48,30.71
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,26.4,14.96
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.06,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,4.69,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,14.8,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,29.4,19.1
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,39.91,29.26
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,52.48,40.69
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,59.44,46.82
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,66.2,52.52
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,69.89,55.38
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,73.5,58.06
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,76.46,60.13
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,79.29,62.05
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,80.59,62.81
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,81.86,63.54
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,92.02,71.68
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,147.77,85.46
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,203.87,120.91
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,261.14,165.23
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,317.77,212.15
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,374.42,259.64
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,429.32,305.82
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,483.62,350.54
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,536.55,392.37
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,589.7,433.41
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,637.49,470.04
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,683.02,504.11
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,723.86,533.5
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,761.85,560.29
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,795.42,583.1
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,825.7,603.35
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,850.04,620.24
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,870.76,634.91
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,884.57,644.76
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,894.55,652.35
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,894.23,653.94
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,900.03,659.83
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,889.55,655.94
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,875.34,649.82
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,850.86,635.58
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,823.06,619.04
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,787.21,596.58
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,744.0,568.38
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,682.9,525.42
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,621.01,480.14
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,531.57,414.09
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,444.04,345.05
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,314.85,233.1
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,168.37,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,14.79,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,29.33,18.76
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,39.81,28.88
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,52.45,40.29
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,59.38,46.36
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,66.12,52.02
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,69.78,54.96
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,73.37,57.75
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,74.33,58.12
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,75.35,58.54
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,76.48,59.17
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,85.28,66.2
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,86.07,66.52
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,140.8,80.06
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,196.47,114.85
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,253.21,158.47
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,308.84,204.6
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,364.93,251.87
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,419.73,298.34
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,473.84,343.34
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,525.2,385.22
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,574.71,424.59
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,621.39,460.96
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,666.0,495.01
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,706.2,524.3
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,743.81,551.17
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,775.75,574.52
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,804.47,594.49
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,827.15,610.54
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,846.27,624.37
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,858.87,633.69
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,867.72,640.71
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,867.36,642.1
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,863.18,641.16
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,856.15,637.85
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,840.51,628.83
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,813.0,612.08
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,782.46,593.12
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,738.14,563.92
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,691.64,532.45
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,626.97,486.94
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,561.5,438.87
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,470.16,369.46
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,381.17,297.83
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,262.17,190.7
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,89.57,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,16.1,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,31.56,20.11
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,44.18,32.12
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,56.73,43.4
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,73.52,58.03
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,88.27,70.59
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,107.16,86.38
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,126.87,102.56
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,108.15,86.3
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,88.93,69.75
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,135.74,108.54
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,167.84,134.59
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,179.43,143.37
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,218.55,160.73
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,231.49,171.1
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,244.3,183.3
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,262.04,196.47
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,280.02,209.85
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,345.93,253.9
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,462.13,339.51
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,479.47,356.86
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,474.21,354.56
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,494.29,370.35
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,512.78,384.56
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,613.75,461.69
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,721.59,542.71
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,752.46,565.08
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,780.2,584.58
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,802.69,600.12
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,821.77,613.39
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,833.74,621.91
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,842.04,628.11
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,841.6,627.28
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,837.45,624.14
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,829.72,619.99
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,813.94,610.48
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,787.6,594.09
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,758.34,575.58
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,714.41,546.13
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,668.45,514.52
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,604.06,467.77
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,539.08,418.86
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,446.39,348.76
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,355.09,275.59
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,236.04,166.47
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,64.99,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,14.77,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,29.22,17.99
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,40.38,28.73
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,51.35,38.59
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,59.79,45.92
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,65.4,50.56
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,69.09,53.5
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,72.71,56.29
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,73.01,56.22
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,73.43,56.25
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,74.64,56.95
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,83.3,63.8
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,129.09,100.9
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,217.93,156.11
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,208.21,133.84
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,245.85,151.32
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,301.19,196.75
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,356.77,243.07
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,410.86,288.39
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,464.27,332.21
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,515.88,372.92
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,565.01,410.71
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,610.48,445.66
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,653.81,478.22
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,692.58,505.92
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,728.64,531.11
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,759.98,553.12
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,788.14,572.12
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,810.94,587.96
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,830.27,601.69
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,842.15,610.68
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,859.36,623.42
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,860.94,626.03
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,858.75,626.45
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,847.9,622.24
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,833.49,615.77
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,808.56,601.29
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,780.5,584.52
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,744.14,561.4
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,700.95,532.81
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,638.88,489.6
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,576.3,444.0
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,484.99,375.4
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,396.19,304.19
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,263.83,180.16
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,83.42,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,14.02,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,27.78,16.61
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,37.92,26.49
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,50.11,37.35
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,52.45,39.53
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,55.1,41.76
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,58.55,44.55
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,61.94,47.19
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,103.24,81.55
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,150.71,120.21
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,159.35,126.53
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,158.57,125.25
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,176.58,139.14
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,205.23,152.32
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,223.83,164.97
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,242.82,178.52
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,287.54,207.53
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,348.78,250.06
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,383.81,277.29
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,419.92,305.22
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,449.56,327.64
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,478.58,349.15
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,445.84,326.57
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,399.21,293.03
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,568.3,420.1
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,738.09,544.24
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,770.3,565.43
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,799.2,584.9
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,822.97,600.04
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,843.16,612.86
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,856.86,624.05
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,866.8,632.99
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,863.91,632.38
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,866.66,635.79
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,855.37,631.23
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,840.47,624.42
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,814.91,609.11
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,786.23,591.54
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,744.35,564.2
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,706.15,538.71
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,641.09,492.11
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,575.69,443.36
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,482.97,373.49
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,392.88,300.87
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,252.55,165.39
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,70.72,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,12.51,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,26.34,15.33
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,35.1,24.11
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,43.72,31.9
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,46.06,34.07
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,48.65,36.26
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,55.89,42.29
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,58.75,44.5
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,30.37,20.23
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.6,0.0
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,83.26,64.34
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,150.14,119.06
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,90.8,69.9
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,128.2,69.97
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,183.97,103.8
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,240.4,147.27
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,221.05,151.55
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,185.09,138.01
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,256.74,191.47
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,339.3,252.73
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,429.17,319.03
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,553.15,412.87
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,597.84,449.53
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,640.54,484.5
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,676.49,512.99
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,709.21,538.73
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,738.98,563.01
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,765.72,584.99
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,659.46,504.45
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,511.36,390.86
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,357.69,275.83
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,170.4,129.7
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,512.59,403.91
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,810.89,627.78
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,647.56,507.09
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,454.1,358.48
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,386.4,306.77
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,317.89,252.96
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,286.91,229.7
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,238.13,191.69
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,203.69,164.2
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,168.54,135.29
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,125.57,98.83
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,81.27,60.64
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,45.26,24.19
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,5.97,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,13.66,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,26.42,15.79
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,36.48,26.12
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,46.31,35.26
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,51.96,40.45
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,57.53,45.35
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,60.89,48.15
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,64.2,50.8
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,95.65,77.6
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,129.79,106.07
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,140.13,114.18
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,150.01,121.86
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,160.74,130.17
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,198.98,142.6
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,236.42,166.77
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,274.7,195.57
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,298.88,207.39
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,358.85,250.96
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,413.05,297.47
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,466.43,342.18
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,517.53,383.91
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,567.24,423.24
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,613.04,459.57
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,656.66,493.43
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,696.26,522.69
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,733.19,549.39
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,764.45,572.36
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,792.47,591.89
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,815.26,607.03
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,834.54,619.89
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,847.51,629.55
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,865.71,642.96
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,865.17,643.87
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,860.76,642.48
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,849.06,637.58
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,833.74,630.31
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,810.2,616.09
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,783.43,599.49
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,745.47,574.62
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,700.38,543.87
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,638.92,499.83
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,576.89,453.11
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,482.12,379.68
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,390.2,302.97
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,206.55,119.28
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,11.52,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,22.36,12.4
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,29.4,20.05
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,39.64,29.52
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,44.29,33.83
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,48.92,37.93
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,51.71,40.18
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,54.49,42.33
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,81.77,65.64
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,109.65,88.96
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,117.69,95.26
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,125.33,101.18
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,89.75,70.81
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,124.2,66.66
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,184.43,102.99
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,245.17,150.03
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,305.07,200.85
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,364.62,252.48
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,422.69,303.1
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,479.66,351.81
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,533.72,396.42
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,585.68,438.02
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,634.35,476.89
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,680.62,513.09
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,722.66,545.5
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,761.74,575.22
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,795.25,599.49
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,825.32,620.83
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,849.58,638.28
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,870.07,653.32
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,884.41,665.34
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,894.84,674.96
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,897.16,677.96
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,895.6,678.55
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,863.9,658.86
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,819.09,630.06
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,824.56,635.28
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,826.32,637.44
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,784.07,608.44
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,739.32,577.04
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,679.06,533.29
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,612.9,482.88
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,514.49,407.29
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,419.2,327.17
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,217.85,112.43
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,12.38,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,24.04,13.63
