Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,10.76,3.34
2016,11,9,11,15,0.0,54.0,4.2,17.0,54.0,44.83,31.72
2016,11,9,11,30,0.0,95.0,4.2,17.0,95.0,79.08,59.96
2016,11,9,11,45,0.0,106.5,4.25,17.5,106.5,88.52,67.52
2016,11,9,12,0,0.0,118.0,4.3,18.0,118.0,98.04,75.12
2016,11,9,12,15,0.0,129.0,4.2,18.0,129.0,107.25,82.6
2016,11,9,12,30,0.0,140.0,4.1,18.0,140.0,116.6,90.2
2016,11,9,12,45,0.0,115.0,4.1,18.0,115.0,95.88,73.35
2016,11,9,13,0,0.0,90.0,4.1,18.0,90.0,74.92,56.27
2016,11,9,13,15,0.0,112.0,4.05,18.0,112.0,93.53,71.57
2016,11,9,13,30,0.0,134.0,4.0,18.0,134.0,112.57,87.2
2016,11,9,13,45,0.0,89.0,4.0,18.5,89.0,74.04,55.61
2016,11,9,14,0,0.0,44.0,4.0,19.0,44.0,36.47,24.64
2016,11,9,14,15,0.0,73.5,4.0,19.0,73.5,61.03,45.04
2016,11,9,14,30,0.0,103.0,4.0,19.0,103.0,86.38,66.04
2016,11,9,14,45,0.0,65.0,4.0,19.0,65.0,53.9,39.32
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,22.3,13.06
2016,11,9,15,15,0.0,36.5,3.9,18.5,36.5,30.16,19.76
2016,11,9,15,30,0.0,46.0,3.8,18.0,46.0,38.04,26.51
2016,11,9,15,45,0.0,40.0,3.7,18.0,40.0,33.04,22.36
2016,11,9,16,0,0.0,34.0,3.6,18.0,34.0,28.06,18.17
2016,11,9,16,15,0.0,27.5,3.3,17.5,27.5,22.67,13.62
2016,11,9,16,30,0.0,21.0,3.0,17.0,21.0,17.29,9.01
2016,11,9,16,45,0.0,15.0,2.7,17.0,15.0,12.33,4.69
2016,11,9,17,0,0.0,9.0,2.4,17.0,9.0,7.39,0.36
2016,11,9,17,15,0.0,4.5,2.35,16.5,4.5,3.69,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.3,13.0,17.0,14.02,0.0
2016,11,10,7,30,0.0,34.0,2.3,13.0,34.0,27.39,17.54
2016,11,10,7,45,10.0,55.0,2.35,13.5,57.0,43.47,32.62
2016,11,10,8,0,20.0,76.0,2.4,14.0,80.0,58.29,46.19
2016,11,10,8,15,30.0,96.0,2.35,14.0,104.0,72.71,59.29
2016,11,10,8,30,40.0,116.0,2.3,14.0,128.0,86.86,71.91
2016,11,10,8,45,189.0,130.5,2.25,14.5,201.5,92.78,76.91
2016,11,10,9,0,338.0,145.0,2.2,15.0,275.0,103.3,85.8
2016,11,10,9,15,212.5,172.5,2.2,15.0,258.0,122.87,102.58
2016,11,10,9,30,87.0,200.0,2.2,15.0,241.0,142.72,119.4
2016,11,10,9,45,52.5,198.5,2.25,15.5,223.5,142.96,119.03
2016,11,10,10,0,18.0,197.0,2.3,16.0,206.0,150.54,124.98
2016,11,10,10,15,124.0,232.0,2.25,16.5,303.5,168.85,129.95
2016,11,10,10,30,230.0,267.0,2.2,17.0,401.0,215.92,161.12
2016,11,10,10,45,296.5,266.5,2.2,17.5,447.0,242.91,178.93
2016,11,10,11,0,363.0,266.0,2.2,18.0,493.0,281.92,208.01
2016,11,10,11,15,297.5,287.5,2.2,18.0,477.0,304.4,229.78
2016,11,10,11,30,232.0,309.0,2.2,18.0,461.0,320.92,246.03
2016,11,10,11,45,138.0,297.5,2.2,18.5,388.5,293.71,227.46
2016,11,10,12,0,44.0,286.0,2.2,19.0,316.0,253.73,197.59
2016,11,10,12,15,161.5,298.0,2.3,19.0,407.0,330.52,257.52
2016,11,10,12,30,279.0,310.0,2.4,19.0,498.0,421.05,327.57
2016,11,10,12,45,323.5,296.0,2.5,19.5,511.0,453.31,352.72
2016,11,10,13,0,368.0,282.0,2.6,20.0,524.0,487.23,379.42
2016,11,10,13,15,312.5,286.0,2.7,20.0,488.0,475.07,371.08
2016,11,10,13,30,257.0,290.0,2.8,20.0,452.0,458.61,359.28
2016,11,10,13,45,317.5,266.0,2.9,20.0,458.0,491.81,386.9
2016,11,10,14,0,378.0,242.0,3.0,20.0,464.0,525.7,414.93
2016,11,10,14,15,254.0,242.5,2.95,20.0,388.5,448.23,355.05
2016,11,10,14,30,130.0,243.0,2.9,20.0,313.0,350.81,278.68
2016,11,10,14,45,186.5,222.0,2.9,20.0,314.0,379.45,303.74
2016,11,10,15,0,243.0,201.0,2.9,20.0,315.0,423.74,340.25
2016,11,10,15,15,301.5,173.0,2.75,19.5,300.5,444.73,359.41
2016,11,10,15,30,360.0,145.0,2.6,19.0,286.0,463.48,376.9
2016,11,10,15,45,339.0,129.0,2.5,19.0,249.0,432.19,352.95
2016,11,10,16,0,318.0,113.0,2.4,19.0,212.0,399.45,327.47
2016,11,10,16,15,290.5,95.5,2.05,18.5,173.5,358.39,294.54
2016,11,10,16,30,263.0,78.0,1.7,18.0,135.0,316.53,259.68
2016,11,10,16,45,217.5,59.5,1.4,17.5,98.0,259.15,210.6
2016,11,10,17,0,172.0,41.0,1.1,17.0,61.0,218.74,171.8
2016,11,10,17,15,86.0,20.5,1.05,16.5,30.5,102.44,48.48
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.82,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.64,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.87,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,11,11,8,15,0.0,6.5,2.35,14.5,6.5,5.34,0.0
2016,11,11,8,30,0.0,8.0,2.2,15.0,8.0,6.58,0.25
2016,11,11,8,45,0.0,41.0,2.05,15.5,41.0,33.87,24.64
2016,11,11,9,0,0.0,74.0,1.9,16.0,74.0,61.29,48.76
2016,11,11,9,15,0.0,65.0,1.95,16.5,65.0,53.87,41.99
2016,11,11,9,30,0.0,56.0,2.0,17.0,56.0,46.38,35.23
2016,11,11,9,45,0.0,104.0,2.05,18.0,104.0,85.05,68.51
2016,11,11,10,0,0.0,152.0,2.1,19.0,152.0,120.14,97.94
2016,11,11,10,15,3.0,169.5,2.1,19.0,171.0,133.96,104.44
2016,11,11,10,30,6.0,187.0,2.1,19.0,190.0,148.47,115.74
2016,11,11,10,45,8.5,199.0,2.15,19.5,204.0,159.52,124.02
2016,11,11,11,0,11.0,211.0,2.2,20.0,218.0,170.97,132.65
2016,11,11,11,15,11.5,216.5,2.2,20.5,224.5,177.37,137.35
2016,11,11,11,30,12.0,222.0,2.2,21.0,231.0,183.81,142.11
2016,11,11,11,45,121.0,269.0,2.2,21.5,350.5,265.2,203.72
2016,11,11,12,0,230.0,316.0,2.2,22.0,470.0,360.48,275.53
2016,11,11,12,15,256.5,312.0,2.2,22.0,483.5,391.02,299.39
2016,11,11,12,30,283.0,308.0,2.2,22.0,497.0,420.56,322.77
2016,11,11,12,45,349.5,288.0,2.25,22.0,518.0,460.01,353.98
2016,11,11,13,0,416.0,268.0,2.3,22.0,539.0,502.36,387.42
2016,11,11,13,15,646.0,176.0,2.3,22.0,585.0,599.96,463.18
2016,11,11,13,30,876.0,84.0,2.3,22.0,631.0,681.95,527.24
2016,11,11,13,45,868.5,82.5,2.3,22.5,607.5,702.07,542.11
2016,11,11,14,0,861.0,81.0,2.3,23.0,584.0,718.76,553.84
2016,11,11,14,15,541.5,159.5,2.25,23.0,470.0,588.47,457.49
2016,11,11,14,30,222.0,238.0,2.2,23.0,356.0,414.78,324.49
2016,11,11,14,45,315.0,205.0,2.2,23.0,359.0,474.25,373.3
2016,11,11,15,0,408.0,172.0,2.2,23.0,362.0,534.49,421.05
2016,11,11,15,15,395.0,157.0,2.05,22.5,327.0,514.99,407.69
2016,11,11,15,30,382.0,142.0,1.9,22.0,292.0,493.21,392.86
2016,11,11,15,45,368.5,124.5,1.8,22.0,254.0,466.03,373.02
2016,11,11,16,0,355.0,107.0,1.7,22.0,216.0,436.83,351.06
2016,11,11,16,15,324.0,90.5,1.45,21.5,176.5,393.64,317.25
2016,11,11,16,30,293.0,74.0,1.2,21.0,137.0,349.52,281.32
2016,11,11,16,45,243.5,56.5,0.95,20.5,99.5,289.85,231.2
2016,11,11,17,0,194.0,39.0,0.7,20.0,62.0,231.01,178.36
2016,11,11,17,15,97.0,19.5,0.7,19.5,31.0,121.99,51.88
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.5,12.6,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,67.0,25.58,15.78
2016,11,12,7,45,447.5,40.0,3.45,12.5,113.0,32.49,22.99
2016,11,12,8,0,545.0,49.0,3.6,13.0,159.0,39.37,29.51
2016,11,12,8,15,603.0,55.0,3.6,13.5,207.5,43.54,33.42
2016,11,12,8,30,661.0,61.0,3.6,14.0,256.0,47.71,37.16
2016,11,12,8,45,698.0,66.0,3.65,15.0,303.0,55.44,43.85
2016,11,12,9,0,735.0,71.0,3.7,16.0,350.0,58.89,46.62
2016,11,12,9,15,761.5,74.0,3.65,16.5,393.5,60.62,47.93
2016,11,12,9,30,788.0,77.0,3.6,17.0,437.0,62.37,49.23
2016,11,12,9,45,804.0,80.5,3.55,17.5,475.0,64.35,50.71
2016,11,12,10,0,820.0,84.0,3.5,18.0,513.0,66.3,52.16
2016,11,12,10,15,833.5,86.0,3.4,18.0,544.5,110.0,61.21
2016,11,12,10,30,847.0,88.0,3.3,18.0,576.0,164.21,93.57
2016,11,12,10,45,853.5,90.5,3.2,18.5,600.0,218.34,135.64
2016,11,12,11,0,860.0,93.0,3.1,19.0,624.0,272.26,181.83
2016,11,12,11,15,865.5,93.5,3.0,19.5,641.0,327.92,230.74
2016,11,12,11,30,871.0,94.0,2.9,20.0,658.0,377.72,274.9
2016,11,12,11,45,877.5,93.0,2.85,20.5,667.0,425.56,316.78
2016,11,12,12,0,884.0,92.0,2.8,21.0,676.0,472.12,356.58
2016,11,12,12,15,884.0,92.0,2.7,21.0,676.5,514.94,393.09
2016,11,12,12,30,884.0,92.0,2.6,21.0,677.0,555.54,426.9
2016,11,12,12,45,880.5,92.0,2.55,21.0,669.0,591.8,456.77
2016,11,12,13,0,877.0,92.0,2.5,21.0,661.0,625.28,483.89
2016,11,12,13,15,564.0,189.5,2.45,21.0,552.5,553.06,429.68
2016,11,12,13,30,251.0,287.0,2.4,21.0,444.0,439.11,342.13
2016,11,12,13,45,225.0,278.0,2.4,21.0,414.5,425.44,333.08
2016,11,12,14,0,199.0,269.0,2.4,21.0,385.0,409.46,321.57
2016,11,12,14,15,99.5,215.0,2.4,21.0,273.0,289.36,228.47
2016,11,12,14,30,0.0,161.0,2.4,21.0,161.0,139.98,108.54
2016,11,12,14,45,50.5,181.5,2.4,21.0,205.5,213.63,169.68
2016,11,12,15,0,101.0,202.0,2.4,21.0,250.0,282.4,225.78
2016,11,12,15,15,95.0,184.0,2.3,20.5,225.0,263.64,211.64
2016,11,12,15,30,89.0,166.0,2.2,20.0,200.0,244.31,197.11
2016,11,12,15,45,82.0,145.0,2.1,20.0,173.5,219.68,177.65
2016,11,12,16,0,75.0,124.0,2.0,20.0,147.0,194.34,157.25
2016,11,12,16,15,64.0,102.5,1.75,19.5,119.5,164.5,132.79
2016,11,12,16,30,53.0,81.0,1.5,19.0,92.0,133.91,107.07
2016,11,12,16,45,36.5,60.0,1.3,18.5,66.5,99.13,77.14
2016,11,12,17,0,20.0,39.0,1.1,18.0,41.0,62.7,45.12
2016,11,12,17,15,10.0,19.5,1.1,17.5,20.5,27.89,6.17
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,115.5,17.5,1.2,11.5,29.0,13.64,0.0
2016,11,13,7,30,231.0,35.0,1.4,12.0,58.0,27.08,16.87
2016,11,13,7,45,320.0,48.5,1.65,12.5,100.5,37.24,27.15
2016,11,13,8,0,409.0,62.0,1.9,13.0,143.0,47.24,36.5
2016,11,13,8,15,484.0,67.0,1.8,13.5,189.0,52.47,41.38
2016,11,13,8,30,559.0,72.0,1.7,14.0,235.0,55.47,44.08
2016,11,13,8,45,553.0,88.0,1.6,14.5,273.0,66.31,53.59
2016,11,13,9,0,547.0,104.0,1.5,15.0,311.0,76.68,62.51
2016,11,13,9,15,483.5,133.5,1.4,16.0,332.0,93.08,76.39
2016,11,13,9,30,420.0,163.0,1.3,17.0,353.0,110.02,90.45
2016,11,13,9,45,598.5,131.5,1.25,18.0,428.0,91.33,73.81
2016,11,13,10,0,777.0,100.0,1.2,19.0,503.0,77.32,61.37
2016,11,13,10,15,792.0,102.5,1.1,19.5,535.5,117.47,68.76
2016,11,13,10,30,807.0,105.0,1.0,20.0,568.0,170.03,98.91
2016,11,13,10,45,587.0,182.5,0.95,20.5,527.0,231.2,154.69
2016,11,13,11,0,367.0,260.0,0.9,21.0,486.0,275.48,198.8
2016,11,13,11,15,603.5,185.5,0.9,21.0,569.0,315.47,224.41
2016,11,13,11,30,840.0,111.0,0.9,21.0,652.0,375.93,268.96
2016,11,13,11,45,840.0,113.5,0.95,21.5,660.5,424.0,309.72
2016,11,13,12,0,840.0,116.0,1.0,22.0,669.0,470.43,348.21
2016,11,13,12,15,840.5,116.0,1.05,22.0,669.0,513.05,383.58
2016,11,13,12,30,841.0,116.0,1.1,22.0,669.0,553.61,416.59
2016,11,13,12,45,840.0,114.5,1.15,22.5,661.5,589.68,444.85
2016,11,13,13,0,839.0,113.0,1.2,23.0,654.0,623.17,470.59
2016,11,13,13,15,832.5,112.0,1.2,23.0,638.0,650.94,492.29
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,675.55,511.43
2016,11,13,13,45,818.0,108.5,1.3,23.0,598.0,694.33,527.25
2016,11,13,14,0,810.0,106.0,1.4,23.0,574.0,709.69,540.61
2016,11,13,14,15,796.0,103.5,1.4,23.0,543.0,717.2,547.23
2016,11,13,14,30,782.0,101.0,1.4,23.0,512.0,721.06,550.98
2016,11,13,14,45,741.0,104.5,1.4,23.0,471.5,711.51,545.51
2016,11,13,15,0,700.0,108.0,1.4,23.0,431.0,694.83,535.19
2016,11,13,15,15,670.5,103.0,1.35,22.5,388.5,673.77,522.31
2016,11,13,15,30,641.0,98.0,1.3,22.0,346.0,649.51,506.91
2016,11,13,15,45,591.5,93.0,1.3,22.0,299.0,606.66,476.99
2016,11,13,16,0,542.0,88.0,1.3,22.0,252.0,561.15,444.25
2016,11,13,16,15,481.5,78.5,1.2,21.0,204.5,500.34,399.39
2016,11,13,16,30,421.0,69.0,1.1,20.0,157.0,437.33,350.42
2016,11,13,16,45,327.5,55.5,1.0,19.5,112.5,349.13,278.3
2016,11,13,17,0,234.0,42.0,0.9,19.0,68.0,264.48,203.82
2016,11,13,17,15,117.0,21.0,0.95,18.5,34.0,137.49,44.36
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.5,17.5,2.1,12.5,30.0,13.66,0.0
2016,11,14,7,30,257.0,35.0,2.4,13.0,60.0,27.17,16.6
2016,11,14,7,45,358.0,47.0,2.7,14.0,104.5,38.4,27.91
2016,11,14,8,0,459.0,59.0,3.0,15.0,149.0,47.5,36.38
2016,11,14,8,15,522.0,67.5,3.05,15.5,197.0,53.27,41.73
2016,11,14,8,30,585.0,76.0,3.1,16.0,245.0,58.99,46.82
2016,11,14,8,45,631.5,81.5,3.2,17.0,292.5,62.14,49.39
2016,11,14,9,0,678.0,87.0,3.3,18.0,340.0,65.32,51.88
2016,11,14,9,15,707.0,91.0,3.3,18.5,383.5,67.21,53.29
2016,11,14,9,30,736.0,95.0,3.3,19.0,427.0,69.12,54.69
2016,11,14,9,45,760.5,97.0,3.3,20.0,465.5,69.63,54.76
2016,11,14,10,0,785.0,99.0,3.3,21.0,504.0,76.84,60.56
2016,11,14,10,15,799.5,101.5,3.25,21.5,536.0,115.2,67.15
2016,11,14,10,30,814.0,104.0,3.2,22.0,568.0,168.02,97.0
2016,11,14,10,45,826.5,104.5,3.2,22.5,593.0,219.94,135.81
2016,11,14,11,0,839.0,105.0,3.2,23.0,618.0,272.31,179.45
2016,11,14,11,15,845.0,106.0,3.15,23.0,635.0,323.46,224.37
2016,11,14,11,30,851.0,107.0,3.1,23.0,652.0,373.9,268.9
2016,11,14,11,45,871.0,100.0,3.05,23.5,664.0,421.91,310.23
2016,11,14,12,0,891.0,93.0,3.0,24.0,676.0,470.86,351.37
2016,11,14,12,15,891.0,93.0,2.9,24.0,676.5,513.96,387.85
2016,11,14,12,30,891.0,93.0,2.8,24.0,677.0,554.83,421.68
2016,11,14,12,45,889.0,92.0,2.75,24.5,669.0,591.27,450.68
2016,11,14,13,0,887.0,91.0,2.7,25.0,661.0,624.97,476.87
2016,11,14,13,15,881.5,90.0,2.65,25.0,645.0,653.62,499.74
2016,11,14,13,30,876.0,89.0,2.6,25.0,629.0,679.08,519.92
2016,11,14,13,45,868.5,87.5,2.55,25.5,605.0,699.4,535.09
2016,11,14,14,0,861.0,86.0,2.5,26.0,581.0,716.32,547.21
2016,11,14,14,15,849.0,84.0,2.4,26.0,550.0,732.07,558.62
2016,11,14,14,30,837.0,82.0,2.3,26.0,519.0,738.62,563.63
2016,11,14,14,45,820.0,79.5,2.25,26.0,482.0,737.16,563.52
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,732.07,560.99
2016,11,14,15,15,778.5,73.5,2.0,25.5,402.0,716.45,551.13
2016,11,14,15,30,754.0,70.0,1.8,25.0,359.0,697.44,538.7
2016,11,14,15,45,721.5,65.0,1.65,25.0,312.5,667.24,517.2
2016,11,14,16,0,689.0,60.0,1.5,25.0,266.0,634.24,493.01
2016,11,14,16,15,634.5,54.5,1.35,24.0,217.5,587.18,459.19
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,534.11,418.77
2016,11,14,16,45,493.5,40.0,1.05,22.0,122.0,452.38,353.94
2016,11,14,17,0,407.0,31.0,0.9,21.0,75.0,372.67,283.08
2016,11,14,17,15,203.5,15.5,0.95,20.5,37.5,190.55,50.91
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.0,10.67,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,66.0,22.63,12.66
2016,11,15,7,45,543.5,32.0,3.15,14.0,114.0,28.64,19.36
2016,11,15,8,0,640.0,39.0,3.5,15.0,162.0,34.7,25.07
2016,11,15,8,15,695.5,43.5,3.3,15.5,212.0,38.37,28.52
2016,11,15,8,30,751.0,48.0,3.1,16.0,262.0,42.08,31.85
2016,11,15,8,45,787.0,51.5,2.95,17.0,310.5,44.81,34.13
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,53.2,41.29
2016,11,15,9,15,847.0,57.0,2.6,18.5,403.5,55.36,42.99
2016,11,15,9,30,871.0,59.0,2.4,19.0,448.0,57.45,44.59
2016,11,15,9,45,888.0,61.0,2.25,20.0,487.0,59.37,45.93
2016,11,15,10,0,905.0,63.0,2.1,21.0,526.0,61.21,47.2
2016,11,15,10,15,916.5,64.0,2.0,22.0,558.5,100.45,52.89
2016,11,15,10,30,928.0,65.0,1.9,23.0,591.0,156.87,83.23
2016,11,15,10,45,936.0,66.0,1.85,24.0,616.0,213.06,124.56
2016,11,15,11,0,944.0,67.0,1.8,25.0,641.0,268.97,170.55
2016,11,15,11,15,949.0,67.5,1.75,25.0,658.5,323.13,217.66
2016,11,15,11,30,954.0,68.0,1.7,25.0,676.0,376.23,264.04
2016,11,15,11,45,952.5,70.5,1.65,25.5,684.5,427.32,307.63
2016,11,15,12,0,951.0,73.0,1.6,26.0,693.0,476.37,348.35
2016,11,15,12,15,951.0,73.5,1.55,26.0,693.5,522.08,386.0
2016,11,15,12,30,951.0,74.0,1.5,26.0,694.0,565.44,420.83
2016,11,15,12,45,948.0,73.5,1.5,26.5,685.5,603.65,450.44
2016,11,15,13,0,945.0,73.0,1.5,27.0,677.0,638.91,477.14
2016,11,15,13,15,940.0,72.5,1.45,27.0,661.0,669.84,500.75
2016,11,15,13,30,935.0,72.0,1.4,27.0,645.0,697.47,521.57
2016,11,15,13,45,926.5,71.0,1.35,27.0,620.5,718.78,537.7
2016,11,15,14,0,918.0,70.0,1.3,27.0,596.0,736.47,550.12
2016,11,15,14,15,906.5,69.0,1.25,27.0,564.5,748.35,558.49
2016,11,15,14,30,895.0,68.0,1.2,27.0,533.0,756.54,564.51
2016,11,15,14,45,878.0,66.0,1.15,27.0,494.5,755.72,564.58
2016,11,15,15,0,861.0,64.0,1.1,27.0,456.0,751.22,562.33
2016,11,15,15,15,837.5,61.5,1.0,27.0,412.5,737.56,553.28
2016,11,15,15,30,814.0,59.0,0.9,27.0,369.0,727.97,546.94
2016,11,15,15,45,779.0,55.5,0.85,27.0,321.0,697.69,526.64
2016,11,15,16,0,744.0,52.0,0.8,27.0,273.0,664.57,503.8
2016,11,15,16,15,691.0,47.5,0.75,26.5,223.0,614.0,468.35
2016,11,15,16,30,638.0,43.0,0.7,26.0,173.0,561.74,429.5
2016,11,15,16,45,547.5,35.5,0.65,25.5,125.0,477.4,364.31
2016,11,15,17,0,457.0,28.0,0.6,25.0,77.0,394.21,291.54
2016,11,15,17,15,228.5,14.0,0.7,24.0,38.5,199.74,39.08
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,208.0,13.0,2.05,13.5,31.5,11.1,0.0
2016,11,16,7,30,416.0,26.0,2.3,14.0,63.0,23.58,13.07
2016,11,16,7,45,515.0,34.0,2.55,15.0,110.5,30.43,20.78
2016,11,16,8,0,614.0,42.0,2.8,16.0,158.0,37.28,27.2
2016,11,16,8,15,672.0,47.0,2.75,16.5,208.0,41.24,30.93
2016,11,16,8,30,730.0,52.0,2.7,17.0,258.0,45.24,34.51
2016,11,16,8,45,766.0,56.0,2.7,18.0,306.0,48.23,37.0
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,51.21,39.38
2016,11,16,9,15,827.0,63.0,2.55,20.0,398.5,53.28,40.92
2016,11,16,9,30,852.0,66.0,2.4,21.0,443.0,62.13,48.26
2016,11,16,9,45,868.5,68.5,2.25,22.0,482.0,64.3,49.78
2016,11,16,10,0,885.0,71.0,2.1,23.0,521.0,66.4,51.22
2016,11,16,10,15,897.5,72.5,2.5,23.5,553.5,103.1,56.21
2016,11,16,10,30,910.0,74.0,2.9,24.0,586.0,159.08,85.84
2016,11,16,10,45,916.5,76.0,3.3,25.0,611.0,214.93,126.74
2016,11,16,11,0,923.0,78.0,3.7,26.0,636.0,270.41,172.55
2016,11,16,11,15,928.5,78.5,3.8,26.0,653.5,323.82,219.38
2016,11,16,11,30,934.0,79.0,3.9,26.0,671.0,376.25,265.84
2016,11,16,11,45,938.5,78.5,4.05,26.5,680.5,426.25,309.46
2016,11,16,12,0,943.0,78.0,4.2,27.0,690.0,474.68,350.92
2016,11,16,12,15,943.0,78.5,4.25,27.0,690.5,520.12,389.74
2016,11,16,12,30,943.0,79.0,4.3,27.0,691.0,563.25,425.91
2016,11,16,12,45,940.0,79.0,4.35,27.0,683.0,601.75,457.88
2016,11,16,13,0,937.0,79.0,4.4,27.0,675.0,637.36,487.08
2016,11,16,13,15,932.0,78.0,4.4,27.0,658.5,667.69,511.81
2016,11,16,13,30,927.0,77.0,4.4,27.0,642.0,694.72,533.75
2016,11,16,13,45,918.5,76.0,4.45,27.0,618.0,715.99,551.4
2016,11,16,14,0,910.0,75.0,4.5,27.0,594.0,733.68,565.58
2016,11,16,14,15,898.5,73.5,4.4,26.5,562.5,745.03,575.5
2016,11,16,14,30,887.0,72.0,4.3,26.0,531.0,752.69,582.95
2016,11,16,14,45,869.0,70.5,4.25,26.0,492.5,751.83,583.43
2016,11,16,15,0,851.0,69.0,4.2,26.0,454.0,754.36,586.48
2016,11,16,15,15,826.5,66.0,3.9,25.5,410.5,739.71,577.33
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,721.58,565.5
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.0,691.47,543.38
2016,11,16,16,0,732.0,56.0,3.0,25.0,271.0,658.48,518.41
2016,11,16,16,15,677.0,50.5,2.75,24.0,221.0,605.32,479.26
2016,11,16,16,30,622.0,45.0,2.5,23.0,171.0,550.45,436.5
2016,11,16,16,45,530.5,37.0,2.3,22.0,123.0,465.13,367.53
2016,11,16,17,0,439.0,29.0,2.1,21.0,75.0,380.81,290.32
2016,11,16,17,15,219.5,14.5,2.1,20.0,37.5,197.5,25.67
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,77.5,15.0,2.45,13.5,22.0,12.8,0.0
2016,11,17,7,30,155.0,30.0,2.8,14.0,44.0,23.14,12.37
2016,11,17,7,45,201.5,48.5,3.2,15.0,78.5,36.85,26.26
2016,11,17,8,0,248.0,67.0,3.6,16.0,113.0,50.13,38.42
2016,11,17,8,15,275.5,84.5,3.95,16.5,149.5,63.4,50.4
2016,11,17,8,30,303.0,102.0,4.3,17.0,186.0,75.47,61.09
2016,11,17,8,45,316.5,120.0,4.65,18.0,222.0,87.38,71.28
2016,11,17,9,0,330.0,138.0,5.0,19.0,258.0,98.9,80.89
2016,11,17,9,15,335.5,156.0,5.15,19.5,291.0,109.94,90.08
2016,11,17,9,30,341.0,174.0,5.3,20.0,324.0,120.61,98.81
2016,11,17,9,45,344.5,190.0,5.5,20.5,353.0,129.72,106.14
2016,11,17,10,0,348.0,206.0,5.7,21.0,382.0,138.55,113.16
2016,11,17,10,15,349.0,220.0,5.75,21.5,406.0,162.83,119.04
2016,11,17,10,30,350.0,234.0,5.8,22.0,430.0,197.96,140.75
2016,11,17,10,45,304.0,254.5,5.9,22.5,430.5,229.81,166.43
2016,11,17,11,0,258.0,275.0,6.0,23.0,431.0,257.06,190.28
2016,11,17,11,15,593.0,177.5,6.05,23.0,547.5,299.69,214.74
2016,11,17,11,30,928.0,80.0,6.1,23.0,664.0,372.51,267.92
2016,11,17,11,45,925.0,82.0,6.15,23.5,671.5,421.52,311.92
2016,11,17,12,0,922.0,84.0,6.2,24.0,679.0,468.38,353.29
2016,11,17,12,15,921.0,84.0,6.15,24.0,678.5,512.09,391.77
2016,11,17,12,30,920.0,84.0,6.1,24.0,678.0,553.43,427.52
2016,11,17,12,45,917.0,83.0,6.1,24.5,669.5,590.18,458.21
2016,11,17,13,0,914.0,82.0,6.1,25.0,661.0,624.06,485.96
2016,11,17,13,15,907.0,81.5,6.0,25.0,643.5,652.97,510.1
2016,11,17,13,30,900.0,81.0,5.9,25.0,626.0,678.56,531.33
2016,11,17,13,45,890.0,79.5,5.85,25.0,601.5,697.69,547.6
2016,11,17,14,0,880.0,78.0,5.8,25.0,577.0,713.22,560.66
2016,11,17,14,15,866.0,76.5,5.65,25.0,545.0,722.3,567.81
2016,11,17,14,30,852.0,75.0,5.5,25.0,513.0,727.71,572.38
2016,11,17,14,45,788.0,81.5,5.4,25.0,464.0,708.07,558.71
2016,11,17,15,0,724.0,88.0,5.3,25.0,415.0,681.07,539.63
2016,11,17,15,15,739.0,77.0,5.05,25.0,382.0,683.43,541.9
2016,11,17,15,30,754.0,66.0,4.8,25.0,349.0,686.09,544.1
2016,11,17,15,45,711.0,62.5,4.6,25.0,302.0,650.03,517.19
2016,11,17,16,0,668.0,59.0,4.4,25.0,255.0,611.27,487.62
2016,11,17,16,15,609.5,53.5,4.05,24.0,206.5,561.94,450.44
2016,11,17,16,30,551.0,48.0,3.7,23.0,158.0,506.79,406.51
2016,11,17,16,45,445.5,40.0,3.4,22.5,112.5,413.9,329.78
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,323.47,246.51
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,165.17,7.59
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,17.0,2.2,19.0,21.0,14.51,0.0
2016,11,18,7,30,97.0,34.0,2.5,19.0,42.0,26.2,13.9
2016,11,18,7,45,217.5,49.0,2.9,19.5,84.0,37.32,26.07
2016,11,18,8,0,338.0,64.0,3.3,20.0,126.0,48.46,36.3
2016,11,18,8,15,407.5,75.0,3.7,19.5,171.5,56.28,43.58
2016,11,18,8,30,477.0,86.0,4.1,19.0,217.0,63.99,50.58
2016,11,18,8,45,552.0,87.5,4.55,19.0,266.0,66.64,52.93
2016,11,18,9,0,627.0,89.0,5.0,19.0,315.0,66.79,52.99
2016,11,18,9,15,661.0,94.0,5.25,18.5,358.5,69.35,55.22
2016,11,18,9,30,695.0,99.0,5.5,18.0,402.0,71.93,57.44
2016,11,18,9,45,347.5,65.0,5.75,18.0,216.5,43.22,32.26
2016,11,18,10,0,0.0,31.0,6.0,18.0,31.0,25.63,16.81
2016,11,18,10,15,0.0,27.0,6.0,18.0,27.0,22.32,13.06
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,19.02,10.26
2016,11,18,10,45,0.0,61.0,6.0,18.0,61.0,50.61,36.54
2016,11,18,11,0,0.0,99.0,6.0,18.0,99.0,82.14,62.53
2016,11,18,11,15,0.0,81.0,5.95,18.0,81.0,67.34,50.24
2016,11,18,11,30,0.0,63.0,5.9,18.0,63.0,52.32,37.79
2016,11,18,11,45,71.0,185.0,5.85,18.5,230.5,177.84,138.94
2016,11,18,12,0,142.0,307.0,5.8,19.0,398.0,311.08,244.28
2016,11,18,12,15,94.0,291.5,5.85,19.0,352.0,285.83,225.22
2016,11,18,12,30,46.0,276.0,5.9,19.0,306.0,256.97,202.84
2016,11,18,12,45,465.0,185.5,5.95,19.5,479.0,432.39,343.9
2016,11,18,13,0,884.0,95.0,6.0,20.0,652.0,616.46,489.62
2016,11,18,13,15,555.5,187.5,6.05,20.0,535.0,535.1,426.32
2016,11,18,13,30,227.0,280.0,6.1,20.0,418.0,412.15,328.25
2016,11,18,13,45,174.5,270.0,6.2,20.0,374.0,379.29,303.02
2016,11,18,14,0,122.0,260.0,6.3,20.0,330.0,342.86,274.22
2016,11,18,14,15,137.0,246.0,6.3,19.5,320.0,347.83,279.93
2016,11,18,14,30,152.0,232.0,6.3,19.0,310.0,352.5,285.44
2016,11,18,14,45,80.0,194.5,6.35,19.0,235.5,250.21,202.48
2016,11,18,15,0,8.0,157.0,6.4,19.0,161.0,146.9,116.66
2016,11,18,15,15,371.0,117.5,6.3,18.5,256.5,442.58,367.57
2016,11,18,15,30,734.0,78.0,6.2,18.0,352.0,687.62,566.26
2016,11,18,15,45,708.5,70.5,6.15,17.5,307.0,660.82,546.14
2016,11,18,16,0,683.0,63.0,6.1,17.0,262.0,631.24,523.93
2016,11,18,16,15,625.0,57.0,5.85,16.5,213.0,576.83,480.01
2016,11,18,16,30,567.0,51.0,5.6,16.0,164.0,521.16,432.87
2016,11,18,16,45,487.5,41.0,5.45,15.5,118.0,444.42,365.85
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,369.4,290.11
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,186.6,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.0,12.0,3.5,3.5,31.0,10.24,0.0
2016,11,19,7,30,478.0,24.0,3.6,4.0,62.0,21.99,11.2
2016,11,19,7,45,583.0,31.0,3.75,4.5,112.0,28.07,19.49
2016,11,19,8,0,688.0,38.0,3.9,5.0,162.0,34.23,25.64
2016,11,19,8,15,746.0,43.0,4.1,6.0,214.0,38.42,29.68
2016,11,19,8,30,804.0,48.0,4.3,7.0,266.0,42.63,33.54
2016,11,19,8,45,840.0,51.0,4.5,8.0,316.5,49.64,39.83
2016,11,19,9,0,876.0,54.0,4.7,9.0,367.0,52.85,42.53
2016,11,19,9,15,900.0,56.5,4.7,9.5,413.0,55.47,44.72
2016,11,19,9,30,924.0,59.0,4.7,10.0,459.0,58.0,46.79
2016,11,19,9,45,940.0,61.0,4.7,10.5,499.0,59.97,48.34
2016,11,19,10,0,956.0,63.0,4.7,11.0,539.0,61.87,49.81
2016,11,19,10,15,967.5,64.0,4.6,11.5,573.0,93.38,52.73
2016,11,19,10,30,979.0,65.0,4.5,12.0,607.0,152.37,82.92
2016,11,19,10,45,986.5,66.5,4.45,12.5,633.0,211.42,127.27
2016,11,19,11,0,994.0,68.0,4.4,13.0,659.0,270.11,177.95
2016,11,19,11,15,998.5,68.5,4.3,13.0,676.5,326.6,229.89
2016,11,19,11,30,1003.0,69.0,4.2,13.0,694.0,381.9,281.36
2016,11,19,11,45,1004.0,70.0,4.15,13.5,703.5,434.92,329.97
2016,11,19,12,0,1005.0,71.0,4.1,14.0,713.0,485.99,375.77
2016,11,19,12,15,1004.5,71.0,4.05,14.0,713.5,533.29,418.17
