Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,0,702.0,56.0,1.8,22.0,249.0,614.43,486.13
2016,11,29,16,15,640.5,50.5,1.7,20.5,200.5,558.98,445.79
2016,11,29,16,30,579.0,45.0,1.6,19.0,152.0,509.09,407.0
2016,11,29,16,45,473.0,36.5,1.5,18.0,106.5,417.95,332.27
2016,11,29,17,0,367.0,28.0,1.4,17.0,61.0,329.61,243.85
2016,11,29,17,15,183.5,14.0,1.45,16.5,30.5,163.27,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,23.63,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,27.78,17.71
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,31.5,22.47
2016,11,30,8,15,652.0,41.0,4.4,8.5,169.5,36.52,27.43
2016,11,30,8,30,725.0,47.0,4.6,9.0,219.0,41.57,32.21
2016,11,30,8,45,775.5,50.0,4.85,10.0,269.0,43.95,34.34
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,46.42,36.43
2016,11,30,9,15,856.0,55.5,5.0,11.5,365.0,53.82,42.97
2016,11,30,9,30,886.0,58.0,4.9,12.0,411.0,56.44,45.13
2016,11,30,9,45,910.0,59.0,4.8,12.5,452.5,57.83,46.17
2016,11,30,10,0,934.0,60.0,4.7,13.0,494.0,59.17,47.15
2016,11,30,10,15,948.5,61.5,4.5,13.5,528.5,63.57,50.84
2016,11,30,10,30,963.0,63.0,4.3,14.0,563.0,121.23,63.89
2016,11,30,10,45,974.0,63.5,4.1,14.5,590.0,178.38,100.71
2016,11,30,11,0,985.0,64.0,3.9,15.0,617.0,235.58,146.84
2016,11,30,11,15,991.0,64.5,3.75,15.5,636.0,291.39,196.19
2016,11,30,11,30,997.0,65.0,3.6,16.0,655.0,346.23,246.0
2016,11,30,11,45,1000.5,65.0,3.5,16.5,665.5,398.61,293.68
2016,11,30,12,0,1004.0,65.0,3.4,17.0,676.0,449.29,339.05
2016,11,30,12,15,1004.5,65.0,3.35,17.0,678.0,496.78,381.55
2016,11,30,12,30,1005.0,65.0,3.3,17.0,680.0,541.89,421.11
2016,11,30,12,45,1003.0,65.0,3.25,17.0,673.0,583.18,456.73
2016,11,30,13,0,1001.0,65.0,3.2,17.0,666.0,621.56,489.26
2016,11,30,13,15,996.0,64.5,3.15,17.0,650.5,654.62,517.07
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,684.29,541.79
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.0,708.02,560.84
2016,11,30,14,0,975.0,62.0,3.1,18.0,587.0,728.04,576.83
2016,11,30,14,15,963.5,61.0,3.1,17.5,556.0,741.93,589.55
2016,11,30,14,30,952.0,60.0,3.1,17.0,525.0,752.01,599.12
2016,11,30,14,45,932.5,59.5,3.1,17.0,487.0,753.18,601.18
2016,11,30,15,0,913.0,59.0,3.1,17.0,449.0,750.57,600.57
2016,11,30,15,15,889.0,56.5,2.9,16.5,405.5,738.46,592.99
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,722.87,582.61
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,694.94,561.4
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,670.86,542.23
2016,11,30,16,15,738.0,43.5,2.0,14.5,215.5,620.36,503.85
2016,11,30,16,30,682.0,39.0,1.7,13.0,165.0,568.06,461.44
2016,11,30,16,45,583.5,32.0,1.4,12.0,117.0,481.74,388.1
2016,11,30,17,0,485.0,25.0,1.1,11.0,69.0,396.64,297.41
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.5,195.91,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.5,7.26,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,29.0,14.14,0.0
2016,12,1,7,45,378.0,28.0,1.7,6.0,70.0,23.17,13.79
2016,12,1,8,0,505.0,39.0,1.9,7.0,111.0,32.09,23.1
2016,12,1,8,15,579.5,46.0,1.95,7.5,159.0,37.33,28.3
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,46.36,36.73
2016,12,1,8,45,697.0,58.5,2.1,9.0,254.0,50.49,40.46
2016,12,1,9,0,740.0,64.0,2.2,10.0,301.0,54.6,44.02
2016,12,1,9,15,771.0,68.0,2.45,11.0,345.0,57.33,46.23
2016,12,1,9,30,802.0,72.0,2.7,12.0,389.0,60.06,48.39
2016,12,1,9,45,823.0,74.5,2.95,13.0,428.0,61.51,49.36
2016,12,1,10,0,844.0,77.0,3.2,14.0,467.0,62.98,50.34
2016,12,1,10,15,858.5,79.5,3.35,14.5,500.0,64.83,51.74
2016,12,1,10,30,873.0,82.0,3.5,15.0,533.0,119.19,65.67
2016,12,1,10,45,883.5,83.0,3.65,15.5,559.0,172.83,99.81
2016,12,1,11,0,894.0,84.0,3.8,16.0,585.0,231.97,147.12
2016,12,1,11,15,900.5,85.0,3.75,16.5,603.0,284.01,192.67
2016,12,1,11,30,907.0,86.0,3.7,17.0,621.0,335.3,238.9
2016,12,1,11,45,912.5,85.5,3.65,17.5,631.5,384.05,283.05
2016,12,1,12,0,918.0,85.0,3.6,18.0,642.0,431.46,325.38
2016,12,1,12,15,918.5,85.5,3.6,18.0,644.0,476.07,365.32
2016,12,1,12,30,919.0,86.0,3.6,18.0,646.0,518.55,402.67
2016,12,1,12,45,916.5,85.5,3.6,18.5,639.0,556.26,434.73
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,591.26,463.84
2016,12,1,13,15,908.5,84.0,3.6,19.0,617.0,621.16,489.36
2016,12,1,13,30,903.0,83.0,3.6,19.0,602.0,647.89,512.04
2016,12,1,13,45,894.0,82.0,3.6,19.0,579.5,669.15,530.27
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,686.96,545.69
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,703.34,559.73
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,711.29,567.13
2016,12,1,14,45,841.5,75.5,3.6,19.0,460.5,711.21,568.22
2016,12,1,15,0,824.0,73.0,3.6,19.0,424.0,707.46,566.67
2016,12,1,15,15,797.5,69.5,3.3,18.5,382.0,692.36,556.49
2016,12,1,15,30,771.0,66.0,3.0,18.0,340.0,673.8,543.47
2016,12,1,15,45,732.0,62.0,2.75,17.5,294.0,642.19,520.25
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,607.68,493.89
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.0,558.79,455.62
2016,12,1,16,30,572.0,46.0,1.9,15.0,152.0,503.62,410.15
2016,12,1,16,45,468.0,37.5,1.6,14.0,106.5,414.35,334.65
2016,12,1,17,0,364.0,29.0,1.3,13.0,61.0,327.54,245.19
2016,12,1,17,15,182.0,14.5,1.3,12.5,30.5,162.4,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.5,2.4,9.0,4.5,3.84,0.0
2016,12,2,7,30,0.0,9.0,2.6,9.0,9.0,7.4,0.0
2016,12,2,7,45,0.0,24.0,2.85,9.5,24.0,19.8,10.56
2016,12,2,8,0,0.0,39.0,3.1,10.0,39.0,31.72,22.41
2016,12,2,8,15,0.0,57.5,3.15,10.0,57.5,46.02,35.74
2016,12,2,8,30,0.0,76.0,3.2,10.0,76.0,60.13,48.8
2016,12,2,8,45,1.5,94.0,3.25,10.5,94.5,73.75,61.13
2016,12,2,9,0,3.0,112.0,3.3,11.0,113.0,87.22,73.09
2016,12,2,9,15,5.0,126.0,3.3,11.5,128.0,97.91,82.36
2016,12,2,9,30,7.0,140.0,3.3,12.0,143.0,108.47,91.38
2016,12,2,9,45,44.0,169.5,3.35,12.5,189.5,123.64,104.32
2016,12,2,10,0,81.0,199.0,3.4,13.0,236.0,141.94,119.82
2016,12,2,10,15,68.0,209.0,3.45,13.5,241.5,148.57,125.05
2016,12,2,10,30,55.0,219.0,3.5,14.0,247.0,162.17,128.53
2016,12,2,10,45,102.5,239.0,3.6,14.5,295.0,188.09,146.6
2016,12,2,11,0,150.0,259.0,3.7,15.0,343.0,216.36,166.93
2016,12,2,11,15,75.0,185.0,3.75,15.5,227.0,163.69,127.32
2016,12,2,11,30,0.0,111.0,3.8,16.0,111.0,91.83,70.98
2016,12,2,11,45,0.0,86.5,3.85,16.5,86.5,71.93,54.4
2016,12,2,12,0,0.0,62.0,3.9,17.0,62.0,51.47,37.31
2016,12,2,12,15,0.0,107.5,3.9,16.5,107.5,89.34,68.77
2016,12,2,12,30,0.0,153.0,3.9,16.0,153.0,127.14,99.99
2016,12,2,12,45,0.0,103.0,3.9,16.0,103.0,85.73,65.88
2016,12,2,13,0,0.0,53.0,3.9,16.0,53.0,43.96,31.22
2016,12,2,13,15,1.5,115.5,3.9,16.0,116.5,97.34,75.67
2016,12,2,13,30,3.0,178.0,3.9,16.0,180.0,153.04,121.53
2016,12,2,13,45,43.5,209.0,3.9,16.0,232.5,217.48,174.89
2016,12,2,14,0,84.0,240.0,3.9,16.0,285.0,280.44,226.65
2016,12,2,14,15,60.5,218.5,3.9,16.0,250.5,248.52,200.91
2016,12,2,14,30,37.0,197.0,3.9,16.0,216.0,214.72,173.53
2016,12,2,14,45,18.5,111.5,3.95,16.0,121.0,115.19,91.71
2016,12,2,15,0,0.0,26.0,4.0,16.0,26.0,21.46,12.6
2016,12,2,15,15,0.0,23.5,3.95,15.5,23.5,19.38,10.92
2016,12,2,15,30,0.0,21.0,3.9,15.0,21.0,17.31,9.2
2016,12,2,15,45,0.0,18.0,3.85,15.0,18.0,14.82,7.08
2016,12,2,16,0,0.0,15.0,3.8,15.0,15.0,12.34,4.94
2016,12,2,16,15,0.0,12.0,3.75,14.5,12.0,9.86,2.8
2016,12,2,16,30,0.0,9.0,3.7,14.0,9.0,7.39,0.64
2016,12,2,16,45,0.0,6.0,3.7,13.5,6.0,4.92,0.0
2016,12,2,17,0,0.0,3.0,3.7,13.0,3.0,2.46,0.0
2016,12,2,17,15,0.0,1.5,3.7,13.0,1.5,1.23,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.41,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.82,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.64,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.5,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,3.7,9.0,5.0,4.11,0.0
2016,12,3,9,15,17.0,79.5,3.75,9.0,86.0,63.96,52.65
2016,12,3,9,30,34.0,154.0,3.8,9.0,167.0,113.04,96.59
2016,12,3,9,45,17.0,111.5,3.85,9.0,118.0,89.83,75.58
2016,12,3,10,0,0.0,69.0,3.9,9.0,69.0,57.22,46.16
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,53.47,42.71
2016,12,3,10,30,0.0,60.0,4.2,9.0,60.0,49.74,37.39
2016,12,3,10,45,0.0,35.0,4.35,9.0,35.0,28.96,19.41
2016,12,3,11,0,0.0,10.0,4.5,9.0,10.0,8.26,1.49
2016,12,3,11,15,0.0,72.0,4.6,9.0,72.0,59.79,45.82
2016,12,3,11,30,0.0,134.0,4.7,9.0,134.0,110.13,88.57
2016,12,3,11,45,2.5,161.0,4.85,9.5,162.5,132.82,107.35
2016,12,3,12,0,5.0,188.0,5.0,10.0,191.0,156.12,126.57
2016,12,3,12,15,2.5,107.0,4.9,10.0,108.5,89.97,71.01
2016,12,3,12,30,0.0,26.0,4.8,10.0,26.0,21.53,12.81
2016,12,3,12,45,0.0,51.5,4.75,10.0,51.5,42.72,30.96
2016,12,3,13,0,0.0,77.0,4.7,10.0,77.0,63.98,49.11
2016,12,3,13,15,0.0,74.0,4.45,10.0,74.0,61.47,46.99
2016,12,3,13,30,0.0,71.0,4.2,10.0,71.0,58.95,44.9
2016,12,3,13,45,0.0,75.0,3.95,10.0,75.0,62.28,47.81
2016,12,3,14,0,0.0,79.0,3.7,10.0,79.0,65.61,50.73
2016,12,3,14,15,0.0,50.0,3.75,10.0,50.0,41.41,30.08
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,17.34,9.37
2016,12,3,14,45,0.0,29.0,3.9,10.0,29.0,23.95,15.14
2016,12,3,15,0,0.0,37.0,4.0,10.0,37.0,30.57,20.93
2016,12,3,15,15,0.0,33.5,3.75,10.0,33.5,27.66,18.45
2016,12,3,15,30,0.0,30.0,3.5,10.0,30.0,24.75,15.96
2016,12,3,15,45,0.0,25.5,3.25,10.0,25.5,21.02,12.73
2016,12,3,16,0,0.0,21.0,3.0,10.0,21.0,17.29,9.47
2016,12,3,16,15,0.0,17.0,2.7,9.5,17.0,13.98,6.56
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,10.68,3.62
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,7.39,0.64
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.1,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.05,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.69,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.56,0.16
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,9.86,3.26
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,13.16,6.35
2016,12,4,8,45,0.0,20.0,4.1,9.5,20.0,16.46,9.39
2016,12,4,9,0,0.0,24.0,4.3,10.0,24.0,19.78,12.39
2016,12,4,9,15,0.0,46.0,4.55,10.0,46.0,38.03,28.96
2016,12,4,9,30,0.0,68.0,4.8,10.0,68.0,56.37,45.47
2016,12,4,9,45,0.0,44.0,5.1,10.0,44.0,36.38,27.32
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,16.5,9.29
2016,12,4,10,15,0.0,51.5,5.25,10.0,51.5,42.64,32.83
2016,12,4,10,30,0.0,83.0,5.1,10.0,83.0,68.94,53.7
2016,12,4,10,45,0.0,61.5,4.95,10.5,61.5,51.0,38.16
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,33.12,22.76
2016,12,4,11,15,1.5,109.5,4.6,11.0,110.5,90.77,71.65
2016,12,4,11,30,3.0,179.0,4.4,11.0,181.0,146.01,117.81
2016,12,4,11,45,1.5,159.5,4.2,11.0,160.5,131.26,105.39
2016,12,4,12,0,0.0,140.0,4.0,11.0,140.0,115.65,92.32
2016,12,4,12,15,0.0,146.0,4.15,11.0,146.0,120.92,96.73
2016,12,4,12,30,0.0,152.0,4.3,11.0,152.0,126.28,101.22
2016,12,4,12,45,0.0,114.0,4.45,11.0,114.0,94.92,74.96
2016,12,4,13,0,0.0,76.0,4.6,11.0,76.0,63.15,48.18
2016,12,4,13,15,0.0,119.0,4.8,11.0,119.0,99.44,78.92
2016,12,4,13,30,0.0,162.0,5.0,11.0,162.0,137.07,110.6
2016,12,4,13,45,13.5,186.0,5.2,11.5,193.0,168.11,136.74
2016,12,4,14,0,27.0,210.0,5.4,12.0,224.0,201.45,164.72
2016,12,4,14,15,13.5,114.5,5.3,12.0,121.5,105.79,84.73
2016,12,4,14,30,0.0,19.0,5.2,12.0,19.0,15.69,7.83
2016,12,4,14,45,11.5,90.5,5.15,12.0,95.5,83.94,66.66
2016,12,4,15,0,23.0,162.0,5.1,12.0,172.0,163.66,134.6
2016,12,4,15,15,19.5,146.5,4.85,11.5,154.5,148.42,122.07
2016,12,4,15,30,16.0,131.0,4.6,11.0,137.0,132.99,109.33
2016,12,4,15,45,10.0,114.0,4.35,11.0,117.5,113.88,92.96
2016,12,4,16,0,4.0,97.0,4.1,11.0,98.0,94.59,76.24
2016,12,4,16,15,2.0,78.5,3.85,10.5,79.0,76.13,60.24
2016,12,4,16,30,0.0,60.0,3.6,10.0,60.0,57.16,43.54
2016,12,4,16,45,0.0,41.5,3.4,10.0,41.5,38.72,27.13
2016,12,4,17,0,0.0,23.0,3.2,10.0,23.0,19.0,9.2
2016,12,4,17,15,0.0,11.5,3.15,10.0,11.5,9.48,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.85,0.0
2016,12,5,7,45,0.0,3.0,2.7,7.5,3.0,2.46,0.0
2016,12,5,8,0,0.0,5.0,2.8,8.0,5.0,4.1,0.0
2016,12,5,8,15,0.0,8.0,2.65,8.0,8.0,6.57,0.3
2016,12,5,8,30,0.0,11.0,2.5,8.0,11.0,9.04,2.62
2016,12,5,8,45,0.0,14.0,2.35,8.5,14.0,11.51,4.92
2016,12,5,9,0,0.0,17.0,2.2,9.0,17.0,13.99,7.19
2016,12,5,9,15,0.0,19.5,2.0,9.0,19.5,16.06,9.07
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,18.14,10.95
2016,12,5,9,45,0.0,21.5,1.65,9.0,21.5,17.73,10.55
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,17.33,10.15
2016,12,5,10,15,0.0,67.0,1.45,9.0,67.0,55.56,44.67
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,92.13,73.7
2016,12,5,10,45,0.0,68.0,1.35,9.5,68.0,56.42,42.97
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,19.02,10.77
2016,12,5,11,15,0.0,82.5,1.35,10.0,82.5,68.56,53.17
2016,12,5,11,30,0.0,142.0,1.4,10.0,142.0,116.38,93.32
2016,12,5,11,45,1.5,160.5,1.5,10.0,161.5,132.02,106.15
2016,12,5,12,0,3.0,179.0,1.6,10.0,181.0,148.09,119.41
2016,12,5,12,15,1.5,165.5,1.7,10.0,166.5,137.44,110.56
2016,12,5,12,30,0.0,152.0,1.8,10.0,152.0,126.26,101.32
2016,12,5,12,45,0.0,131.5,1.9,10.5,131.5,109.55,87.25
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,92.51,72.9
2016,12,5,13,15,7.0,158.5,2.1,11.0,162.5,137.33,110.54
2016,12,5,13,30,14.0,206.0,2.2,11.0,214.0,184.57,149.79
2016,12,5,13,45,13.5,199.0,2.35,11.0,206.5,179.93,146.12
2016,12,5,14,0,13.0,192.0,2.5,11.0,199.0,175.21,142.53
2016,12,5,14,15,9.0,178.0,2.55,11.0,183.0,161.4,131.28
2016,12,5,14,30,5.0,164.0,2.6,11.0,167.0,147.22,119.65
2016,12,5,14,45,3.5,154.0,2.7,11.0,156.0,138.47,112.58
2016,12,5,15,0,2.0,144.0,2.8,11.0,145.0,129.73,105.46
2016,12,5,15,15,1.0,129.5,2.75,11.0,130.0,116.7,94.66
2016,12,5,15,30,0.0,115.0,2.7,11.0,115.0,103.57,83.65
2016,12,5,15,45,308.5,91.0,2.7,11.0,175.0,359.58,306.07
2016,12,5,16,0,617.0,67.0,2.7,11.0,235.0,564.74,473.95
2016,12,5,16,15,554.5,60.0,2.35,10.5,189.0,509.12,426.51
2016,12,5,16,30,492.0,53.0,2.0,10.0,143.0,452.16,377.29
2016,12,5,16,45,405.5,41.5,1.7,10.0,100.5,373.14,306.88
2016,12,5,17,0,319.0,30.0,1.4,10.0,58.0,296.27,225.0
2016,12,5,17,15,159.5,15.0,1.35,9.5,29.0,147.74,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,21.0,11.95,0.0
2016,12,6,7,45,351.0,24.5,4.5,6.5,60.5,20.29,9.99
2016,12,6,8,0,502.0,35.0,4.7,7.0,100.0,28.92,20.01
2016,12,6,8,15,582.5,41.5,5.05,7.0,148.0,36.88,27.78
2016,12,6,8,30,663.0,48.0,5.4,7.0,196.0,42.28,33.04
2016,12,6,8,45,714.0,52.0,5.75,7.5,243.5,45.35,35.93
2016,12,6,9,0,765.0,56.0,6.1,8.0,291.0,48.47,38.75
2016,12,6,9,15,796.5,59.5,6.1,8.5,335.5,51.03,40.97
2016,12,6,9,30,828.0,63.0,6.1,9.0,380.0,53.59,43.13
2016,12,6,9,45,849.0,65.5,6.2,9.5,419.5,55.25,44.44
2016,12,6,10,0,870.0,68.0,6.3,10.0,459.0,63.81,51.94
2016,12,6,10,15,436.0,116.0,6.2,10.5,312.5,79.29,65.53
2016,12,6,10,30,2.0,164.0,6.1,11.0,166.0,128.94,104.33
2016,12,6,10,45,6.0,177.5,6.05,11.5,181.5,140.67,113.56
2016,12,6,11,0,10.0,191.0,6.0,12.0,197.0,153.01,123.26
2016,12,6,11,15,5.0,170.0,5.9,12.0,173.0,138.29,111.06
2016,12,6,11,30,0.0,149.0,5.8,12.0,149.0,121.84,97.41
2016,12,6,11,45,0.0,151.5,5.7,12.5,151.5,124.37,99.26
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,126.91,101.12
2016,12,6,12,15,0.0,140.0,5.5,13.0,140.0,115.98,91.99
2016,12,6,12,30,0.0,126.0,5.4,13.0,126.0,104.73,82.61
2016,12,6,12,45,0.0,113.0,5.35,13.0,113.0,94.07,73.73
2016,12,6,13,0,0.0,100.0,5.3,13.0,100.0,83.25,64.71
2016,12,6,13,15,0.0,125.5,5.2,13.0,125.5,104.98,82.96
2016,12,6,13,30,0.0,151.0,5.1,13.0,151.0,127.41,101.75
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,99.45,78.34
2016,12,6,14,0,0.0,86.0,5.0,14.0,86.0,71.46,54.85
2016,12,6,14,15,0.0,83.0,4.9,13.5,83.0,68.94,52.94
2016,12,6,14,30,0.0,80.0,4.8,13.0,80.0,66.42,51.02
2016,12,6,14,45,0.0,81.5,4.75,13.0,81.5,67.68,52.21
2016,12,6,15,0,0.0,83.0,4.7,13.0,83.0,69.28,53.69
2016,12,6,15,15,0.0,74.5,4.55,12.5,74.5,61.87,47.59
2016,12,6,15,30,0.0,66.0,4.4,12.0,66.0,54.7,41.62
2016,12,6,15,45,0.0,56.5,4.3,12.0,56.5,46.77,34.85
2016,12,6,16,0,0.0,47.0,4.2,12.0,47.0,38.86,28.01
2016,12,6,16,15,198.5,56.5,3.85,11.5,93.0,239.33,203.83
2016,12,6,16,30,397.0,66.0,3.5,11.0,139.0,398.0,335.21
2016,12,6,16,45,292.5,51.5,3.2,10.5,96.5,306.26,253.53
2016,12,6,17,0,188.0,37.0,2.9,10.0,54.0,218.35,166.34
2016,12,6,17,15,94.0,18.5,2.8,9.5,27.0,108.15,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,11.1,0.0
2016,12,7,7,45,265.5,26.0,1.65,4.0,53.5,21.49,10.67
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,32.1,23.0
2016,12,7,8,15,482.0,48.0,1.85,5.5,135.5,38.87,29.79
2016,12,7,8,30,564.0,57.0,1.8,6.0,181.0,45.59,36.24
2016,12,7,8,45,612.0,63.5,1.75,6.5,226.0,49.99,40.38
2016,12,7,9,0,660.0,70.0,1.7,7.0,271.0,54.36,44.34
2016,12,7,9,15,330.0,99.0,1.65,7.5,199.5,70.33,58.74
2016,12,7,9,30,0.0,128.0,1.6,8.0,128.0,100.01,85.2
2016,12,7,9,45,12.0,150.0,1.6,9.0,155.5,115.89,98.75
2016,12,7,10,0,24.0,172.0,1.6,10.0,183.0,131.47,111.83
2016,12,7,10,15,15.0,171.5,1.55,10.5,178.5,132.15,111.93
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,133.86,107.83
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,141.73,113.83
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,149.68,119.92
2016,12,7,11,15,9.0,193.0,1.5,12.0,198.5,156.28,125.16
2016,12,7,11,30,10.0,199.0,1.5,12.0,205.0,162.96,130.52
2016,12,7,11,45,16.0,213.5,1.5,12.5,223.5,177.91,142.28
2016,12,7,12,0,22.0,228.0,1.5,13.0,242.0,193.76,154.76
2016,12,7,12,15,22.0,229.0,1.5,13.0,242.5,197.2,157.61
2016,12,7,12,30,22.0,230.0,1.5,13.0,243.0,200.58,160.48
2016,12,7,12,45,22.0,228.0,1.55,13.5,241.0,201.42,161.04
2016,12,7,13,0,22.0,226.0,1.6,14.0,239.0,202.17,161.57
2016,12,7,13,15,28.0,228.0,1.55,14.0,244.5,209.83,168.0
2016,12,7,13,30,34.0,230.0,1.5,14.0,250.0,226.58,181.76
2016,12,7,13,45,257.5,210.0,1.5,14.5,347.5,373.02,301.04
2016,12,7,14,0,481.0,190.0,1.5,15.0,445.0,523.29,418.43
2016,12,7,14,15,374.5,198.5,1.35,15.0,391.0,463.38,371.39
2016,12,7,14,30,268.0,207.0,1.2,15.0,337.0,411.37,330.78
2016,12,7,14,45,361.0,175.5,1.05,15.5,336.5,452.31,364.31
2016,12,7,15,0,454.0,144.0,0.9,16.0,336.0,508.44,407.61
2016,12,7,15,15,427.5,135.5,0.75,15.5,302.0,487.79,392.06
2016,12,7,15,30,401.0,127.0,0.6,15.0,268.0,464.97,375.2
2016,12,7,15,45,377.5,112.5,0.45,15.0,231.0,435.48,352.26
2016,12,7,16,0,354.0,98.0,0.3,15.0,194.0,404.2,327.29
2016,12,7,16,15,317.0,82.0,0.45,14.0,156.0,359.86,294.06
2016,12,7,16,30,280.0,66.0,0.6,13.0,118.0,314.66,257.93
2016,12,7,16,45,216.0,49.5,0.8,12.5,82.5,249.79,202.65
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,186.57,139.97
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,92.52,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,0.0,24.5,6.95,2.0,24.5,19.89,9.05
2016,12,8,8,0,0.0,42.0,7.1,2.0,42.0,33.47,24.4
2016,12,8,8,15,12.0,61.5,7.2,2.0,64.5,48.35,38.81
2016,12,8,8,30,24.0,81.0,7.3,2.0,87.0,61.83,51.77
2016,12,8,8,45,36.5,100.0,7.45,2.5,110.5,75.44,64.54
2016,12,8,9,0,49.0,119.0,7.6,3.0,134.0,88.79,76.84
2016,12,8,9,15,58.5,138.0,7.6,3.0,158.5,101.83,88.8
2016,12,8,9,30,68.0,157.0,7.6,3.0,183.0,114.58,100.35
2016,12,8,9,45,69.5,175.0,7.6,3.5,204.0,126.37,110.72
2016,12,8,10,0,71.0,193.0,7.6,4.0,225.0,137.86,120.69
2016,12,8,10,15,50.0,195.0,7.55,4.0,218.5,140.06,122.41
2016,12,8,10,30,29.0,197.0,7.5,4.0,212.0,145.68,120.84
2016,12,8,10,45,29.5,208.0,7.45,4.0,223.5,158.22,130.95
2016,12,8,11,0,30.0,219.0,7.4,4.0,235.0,170.93,141.55
2016,12,8,11,15,15.0,188.0,7.3,3.5,196.0,153.78,127.64
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,128.01,106.13
2016,12,8,11,45,85.5,218.5,7.1,3.0,269.5,202.79,168.08
2016,12,8,12,0,171.0,280.0,7.0,3.0,382.0,289.62,240.73
2016,12,8,12,15,230.0,274.5,6.9,3.0,412.0,323.17,269.45
2016,12,8,12,30,289.0,269.0,6.8,3.0,442.0,365.38,306.02
2016,12,8,12,45,195.5,270.5,6.75,3.0,387.0,333.2,280.66
2016,12,8,13,0,102.0,272.0,6.7,3.0,332.0,291.01,245.67
2016,12,8,13,15,86.0,261.5,6.6,3.0,311.5,280.32,237.14
2016,12,8,13,30,70.0,251.0,6.5,3.0,291.0,267.91,226.95
2016,12,8,13,45,135.5,246.0,6.45,3.0,319.5,320.77,273.44
2016,12,8,14,0,201.0,241.0,6.4,3.0,348.0,367.55,314.83
2016,12,8,14,15,100.5,188.0,6.35,3.0,241.5,254.56,217.99
2016,12,8,14,30,0.0,135.0,6.3,3.0,135.0,116.05,96.4
2016,12,8,14,45,94.0,158.5,6.25,3.5,198.0,230.12,198.12
2016,12,8,15,0,188.0,182.0,6.2,4.0,261.0,330.9,286.65
2016,12,8,15,15,178.5,166.0,6.0,3.5,235.5,312.95,272.17
2016,12,8,15,30,169.0,150.0,5.8,3.0,210.0,294.0,256.76
2016,12,8,15,45,161.5,130.5,5.65,3.0,181.5,270.94,237.11
2016,12,8,16,0,154.0,111.0,5.5,3.0,153.0,246.76,216.01
2016,12,8,16,15,137.5,91.0,5.15,2.5,123.5,214.27,187.09
2016,12,8,16,30,121.0,71.0,4.8,2.0,94.0,180.74,156.41
2016,12,8,16,45,94.0,51.5,4.45,2.0,66.0,139.61,117.69
2016,12,8,17,0,67.0,32.0,4.1,2.0,38.0,96.77,73.93
2016,12,8,17,15,33.5,16.0,3.85,1.5,19.0,45.34,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,10.24,0.0
2016,12,9,7,45,307.5,24.0,2.85,-1.5,54.0,19.91,8.76
2016,12,9,8,0,462.0,36.0,3.1,-1.0,92.0,29.81,21.38
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,35.5,27.33
2016,12,9,8,30,630.0,51.0,3.3,0.0,186.0,41.21,32.97
2016,12,9,8,45,682.5,56.0,3.45,0.5,233.5,48.67,40.07
2016,12,9,9,0,735.0,61.0,3.6,1.0,281.0,52.47,43.61
2016,12,9,9,15,388.0,106.0,3.45,1.5,224.0,75.78,65.14
2016,12,9,9,30,41.0,151.0,3.3,2.0,167.0,110.77,97.08
2016,12,9,9,45,43.5,167.0,3.2,2.5,185.0,121.49,106.42
2016,12,9,10,0,46.0,183.0,3.1,3.0,203.0,131.96,115.43
2016,12,9,10,15,47.5,196.0,2.95,3.5,218.5,140.49,122.61
2016,12,9,10,30,49.0,209.0,2.8,4.0,234.0,153.42,126.51
2016,12,9,10,45,49.5,220.0,2.65,4.5,246.0,167.49,137.12
2016,12,9,11,0,50.0,231.0,2.5,5.0,258.0,181.68,148.39
2016,12,9,11,15,50.0,238.5,2.3,5.0,267.0,193.57,158.29
2016,12,9,11,30,50.0,246.0,2.1,5.0,276.0,205.44,168.28
2016,12,9,11,45,229.5,243.0,1.95,5.5,379.0,266.49,213.87
2016,12,9,12,0,409.0,240.0,1.8,6.0,482.0,346.31,276.15
2016,12,9,12,15,408.5,241.0,1.65,6.0,484.0,371.52,298.46
2016,12,9,12,30,408.0,242.0,1.5,6.0,486.0,395.73,319.74
2016,12,9,12,45,409.0,239.0,1.4,6.5,481.5,416.18,337.14
2016,12,9,13,0,410.0,236.0,1.3,7.0,477.0,435.43,353.17
2016,12,9,13,15,323.0,247.0,1.2,7.0,434.0,416.74,339.21
2016,12,9,13,30,236.0,258.0,1.1,7.0,391.0,382.44,312.5
2016,12,9,13,45,220.0,249.0,1.05,7.5,370.0,376.12,307.96
2016,12,9,14,0,204.0,240.0,1.0,8.0,349.0,367.99,301.65
2016,12,9,14,15,134.0,223.0,1.0,8.0,293.0,313.5,258.08
2016,12,9,14,30,64.0,206.0,1.0,8.0,237.0,242.39,200.09
2016,12,9,14,45,59.0,190.0,1.0,8.0,217.0,227.27,188.51
2016,12,9,15,0,54.0,174.0,1.0,8.0,197.0,211.5,175.96
2016,12,9,15,15,50.0,158.0,1.05,7.5,177.5,195.94,163.8
2016,12,9,15,30,46.0,142.0,1.1,7.0,158.0,180.0,151.06
2016,12,9,15,45,368.5,101.0,1.15,7.0,203.0,413.95,352.29
2016,12,9,16,0,691.0,60.0,1.2,7.0,248.0,601.09,501.68
2016,12,9,16,15,630.0,54.0,1.1,6.0,200.5,553.39,461.9
2016,12,9,16,30,569.0,48.0,1.0,5.0,153.0,498.86,416.79
2016,12,9,16,45,467.5,39.0,0.9,4.5,108.0,411.92,341.5
2016,12,9,17,0,366.0,30.0,0.8,4.0,63.0,327.04,253.75
2016,12,9,17,15,183.0,15.0,0.85,3.5,31.5,163.53,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
